Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,7.46
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.28,20.53
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.15,34.1
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,60.95,48.32
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,76.58,62.19
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,92.13,75.89
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,107.63,89.37
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,140.41,117.84
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,173.59,146.23
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,265.36,226.03
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,360.76,306.86
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,300.6,254.3
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,252.21,211.52
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,293.6,246.63
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,334.81,280.98
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,405.18,340.04
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,461.94,387.16
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,470.21,393.56
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,477.4,399.28
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,337.67,282.42
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,187.52,154.49
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,249.63,207.59
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,302.78,252.12
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,254.78,211.81
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,203.4,168.65
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,137.25,112.92
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,73.56,58.38
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,60.01,46.8
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,46.47,35.12
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,42.27,31.61
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,38.08,28.05
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,33.42,24.0
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,28.76,19.9
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,23.65,15.38
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,18.54,10.8
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,13.89,6.56
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,9.26,2.3
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,5.09,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.95,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,7.87,1.14
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,11.11,4.13
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,15.29,7.92
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,19.47,11.69
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,23.19,15.01
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,26.91,18.3
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,76.1,61.34
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,130.76,107.88
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,183.87,153.01
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,250.67,208.36
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,225.95,186.68
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,191.18,157.19
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,186.44,153.1
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,181.92,149.1
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,159.04,129.67
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,136.9,110.93
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,136.18,110.37
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,135.5,109.8
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,131.89,106.61
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,128.34,103.51
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,210.26,172.04
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,286.67,233.86
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,283.64,230.81
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,280.04,227.79
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,209.81,170.95
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,140.31,113.83
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,143.08,116.6
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,145.59,118.86
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,132.37,108.13
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,119.42,97.62
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,104.58,85.2
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,89.85,72.72
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,74.34,59.48
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,58.97,46.1
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,44.21,32.91
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,29.66,19.75
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,8.19
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,24.87,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,67.79,46.99
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,107.58,86.81
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,148.12,123.87
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,184.35,156.38
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,221.13,188.57
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,253.95,216.56
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,287.17,244.2
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,279.97,235.86
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,258.31,215.56
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,315.29,262.32
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,360.86,298.77
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,320.39,263.68
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,291.52,238.12
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,412.57,338.11
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,533.66,434.22
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,710.39,573.78
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,855.92,678.67
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,848.19,671.48
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,836.93,663.26
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,819.52,649.55
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,798.69,633.55
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,771.96,614.53
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,742.21,593.32
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,707.27,566.88
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,669.68,536.97
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,626.28,503.72
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,582.83,469.46
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,532.98,428.42
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,482.05,385.36
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,426.86,337.9
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,372.05,289.47
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,314.02,237.05
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,257.51,185.33
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,199.1,133.78
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,145.19,88.01
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,91.13,47.92
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,45.16,22.6
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,21.19,11.06
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,113.27,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,276.61,207.27
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,360.22,301.49
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,451.11,384.56
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,518.27,443.75
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,587.58,501.65
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,642.53,545.19
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,691.1,581.55
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,734.41,611.88
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,775.99,640.04
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,808.91,661.64
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,839.1,680.89
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,860.99,694.17
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,879.5,705.0
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,890.74,711.56
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,898.3,715.63
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,897.89,712.86
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,893.69,707.61
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,884.33,700.2
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,871.24,690.32
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,850.75,674.48
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,826.81,656.33
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,797.85,635.85
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,765.78,613.08
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,728.38,586.3
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,688.43,555.5
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,643.79,520.32
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,597.28,482.83
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,545.01,439.86
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,492.0,395.08
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,436.1,347.02
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,379.81,297.26
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,320.15,243.26
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,262.47,190.3
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,202.76,137.19
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,147.56,89.86
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,92.71,48.88
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,46.57,23.21
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,21.59,11.8
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,14.3,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,82.53,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,215.38,160.65
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,296.77,248.87
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,386.55,330.85
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,453.49,390.8
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,523.36,450.74
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,579.32,497.51
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,635.64,542.17
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,674.88,570.7
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,717.31,601.05
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,751.26,625.27
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,782.83,647.42
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,806.32,662.09
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,826.84,674.49
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,755.34,618.67
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,668.38,548.55
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,633.16,517.79
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,585.31,477.26
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,666.07,541.67
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,735.22,594.91
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,615.81,498.59
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,497.63,402.64
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,438.95,356.52
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,392.35,318.92
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,400.1,325.53
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,404.84,329.25
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,336.73,273.96
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,268.89,218.72
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,158.84,128.66
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,54.87,41.34
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,50.2,37.61
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,45.53,33.76
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,39.47,28.61
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,33.42,23.41
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,27.83,18.6
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,22.25,13.72
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,16.68,8.77
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,11.11,3.8
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,6.48,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.91,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,54.12,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,154.84,112.43
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,230.63,190.4
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,315.01,266.65
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,377.57,322.1
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,443.55,378.44
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,502.39,427.47
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,561.0,474.82
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,323.55,277.31
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,48.33,36.36
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,51.14,38.87
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,53.94,41.2
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,69.35,54.25
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,84.92,67.3
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,81.99,64.68
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,79.19,62.22
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,146.55,118.92
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,216.2,176.14
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,167.52,135.61
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,120.68,96.52
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,71.73,55.36
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,24.17,15.0
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,58.19,43.94
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,92.44,72.82
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,65.18,49.88
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,38.12,26.99
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,40.44,29.03
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,42.77,31.07
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,35.31,24.75
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,27.86,18.41
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,16.23,8.42
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.63,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,4.17,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.78,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.85,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.39,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.92,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.46,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,89.91,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,231.77,168.39
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,314.69,257.91
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,406.08,339.96
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,473.28,398.91
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,539.22,454.6
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,594.99,499.19
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,650.78,540.99
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,697.02,573.36
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,742.01,603.89
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,775.84,624.79
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,800.4,638.52
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,824.95,652.44
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,846.56,664.1
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,859.1,671.3
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,868.15,676.21
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,870.73,675.79
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,869.65,672.94
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,862.0,665.95
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,850.68,656.61
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,833.98,643.98
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,813.68,628.98
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,786.75,610.27
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,756.67,589.35
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,721.24,564.52
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,683.06,536.21
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,638.98,502.92
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,592.96,467.33
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,542.89,426.95
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,491.76,384.65
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,436.77,338.16
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,381.87,290.52
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,323.45,239.29
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,265.82,188.0
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,206.65,136.72
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,151.55,90.28
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,96.66,49.5
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,49.92,23.07
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,21.23,11.73
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,14.02,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,81.82,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,213.58,154.95
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,296.76,242.82
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,388.39,323.91
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,454.74,381.36
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,523.9,438.49
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,499.53,418.61
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,463.1,388.11
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,597.66,496.67
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,730.99,596.22
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,656.28,536.43
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,561.78,458.59
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,483.54,393.3
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,400.87,323.55
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,397.02,319.2
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,380.05,304.52
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,366.7,292.67
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,353.31,280.88
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,381.94,303.68
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,420.45,333.63
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,304.72,241.6
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,197.01,154.55
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,477.61,384.02
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,701.86,555.27
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,695.52,547.5
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,679.92,534.25
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,636.72,500.16
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,593.54,465.56
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,542.25,424.2
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,490.36,381.48
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,435.87,335.97
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,381.7,289.53
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,324.19,239.65
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,267.98,190.02
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,208.98,139.68
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,154.47,94.27
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,100.17,53.65
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,51.63,24.68
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,27.32,16.85
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.51,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,88.49,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,228.56,168.92
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,312.73,262.08
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,405.45,348.61
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,477.34,414.45
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,548.14,477.25
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,605.21,526.66
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,662.32,573.44
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,708.93,609.57
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,754.16,643.83
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,618.4,530.28
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,457.01,389.28
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,358.9,303.92
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,258.41,215.44
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,590.25,502.66
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,880.53,734.24
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,882.92,732.57
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,881.64,729.44
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,872.89,722.09
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,860.52,712.15
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,842.78,696.93
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,821.6,679.26
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,652.53,543.19
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,476.48,394.94
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,467.84,388.75
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,456.94,380.13
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,432.04,360.29
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,406.08,339.21
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,361.36,301.4
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,319.24,265.54
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,280.97,233.05
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,241.59,199.23
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,208.98,170.38
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,177.52,142.31
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,144.27,112.87
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,112.62,85.06
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,80.63,58.28
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,51.5,35.48
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,31.28,21.09
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,17.29,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,94.33,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,241.59,181.09
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,326.4,275.34
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,419.73,361.23
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,490.29,424.87
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,558.97,484.54
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,616.35,531.74
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,673.65,575.81
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,720.12,609.88
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,765.04,641.88
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,799.96,664.89
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,832.3,685.45
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,856.65,700.04
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,870.87,707.05
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,883.24,713.66
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,892.09,717.7
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,893.44,715.61
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,891.1,711.09
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,882.94,703.86
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,871.12,694.23
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,852.76,678.87
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,830.96,661.29
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,802.5,640.25
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,770.98,617.11
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,734.23,589.6
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,698.06,560.61
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,652.83,526.77
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,605.83,490.64
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,555.47,449.93
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,504.1,407.18
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,447.79,359.68
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,391.87,310.96
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,332.87,258.15
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,275.96,206.14
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,216.41,152.52
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,159.62,102.74
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,104.6,59.69
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,58.14,30.69
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,29.75,20.12
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.53,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,41.13,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,112.78,82.26
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,164.61,136.98
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,218.81,186.87
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,264.06,227.21
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,310.53,267.15
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,351.59,301.64
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,393.58,335.82
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,472.33,398.78
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,541.25,451.95
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,675.41,556.45
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,804.82,649.4
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,828.01,662.13
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,848.1,673.86
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,773.56,617.29
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,683.14,547.27
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,583.75,469.18
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,485.01,389.81
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,483.23,388.75
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,480.71,386.4
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,525.89,421.81
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,556.5,445.5
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,670.71,535.55
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,754.32,598.82
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,587.46,470.5
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,424.88,342.27
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,387.96,313.96
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,352.48,285.66
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,441.77,357.72
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,493.45,395.28
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,438.63,347.96
