Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,247.88,194.79
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,331.49,270.65
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,423.17,349.21
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,280.59,233.73
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,79.23,61.62
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,126.04,101.32
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,184.6,149.66
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,272.17,221.95
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,375.81,304.64
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,620.17,500.8
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,855.31,673.43
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,881.46,689.57
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,897.09,700.02
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,911.89,711.05
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,923.15,719.67
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,925.71,720.78
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,924.54,719.35
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,918.24,715.23
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,908.24,708.58
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,891.2,696.05
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,870.67,681.03
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,845.0,663.19
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,816.15,642.97
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,780.39,617.54
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,742.04,590.01
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,701.37,558.73
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,655.39,522.38
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,603.81,480.94
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,551.52,438.06
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,495.62,391.81
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,439.85,344.5
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,378.5,291.28
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,320.69,240.22
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,261.0,187.8
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,205.09,138.97
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,148.55,92.78
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,99.61,57.21
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,53.74,31.63
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.13,23.28
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.41,4.88
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,145.98,66.83
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,303.6,243.38
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,382.85,317.91
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,476.23,399.33
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,546.68,459.3
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,619.31,518.4
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,677.63,563.75
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,735.69,607.81
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,782.94,642.93
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,821.51,670.99
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,858.66,695.72
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,893.11,718.08
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,918.52,733.52
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,940.48,746.41
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,954.84,755.23
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,965.42,761.48
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,969.29,763.38
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,969.19,762.62
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,962.08,756.39
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,951.04,747.54
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,933.42,733.04
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,912.05,716.06
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,884.48,695.85
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,853.5,673.26
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,816.87,646.86
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,777.31,618.24
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,733.02,584.95
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,686.43,547.96
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,634.72,506.56
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,581.54,463.08
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,523.98,415.26
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,465.86,365.91
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,404.46,312.27
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,344.07,258.31
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,280.83,202.41
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,220.68,149.09
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,159.45,97.73
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,104.49,56.68
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,50.42,26.68
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,29.22,19.87
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,19.32,7.89
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,151.63,79.21
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,309.23,255.42
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,393.73,337.02
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,485.13,420.4
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,557.64,485.02
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,632.67,548.65
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,690.51,593.78
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,741.64,632.01
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,788.82,666.25
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,834.25,698.34
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,869.84,722.25
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,902.57,743.68
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,927.67,759.47
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,949.27,772.64
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,963.66,780.15
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,974.18,784.93
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,976.42,784.16
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,974.63,780.68
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,967.52,774.27
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,956.41,765.15
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,938.37,750.48
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,916.56,733.26
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,889.16,713.12
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,858.28,690.49
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,821.99,663.85
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,782.74,634.95
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,738.14,601.64
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,691.13,564.02
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,638.97,521.7
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,585.41,477.2
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,528.5,429.38
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,471.04,379.61
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,409.06,324.14
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,348.3,268.45
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,284.84,210.56
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,224.13,155.15
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,162.7,101.75
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,107.01,58.74
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,53.56,28.79
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,29.8,20.9
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,18.73,8.33
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,154.89,87.84
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,321.6,262.78
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,404.85,339.12
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,494.63,416.08
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,564.29,473.37
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,635.89,528.73
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,693.86,570.88
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,751.4,611.38
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,792.23,639.05
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,837.51,669.6
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,873.5,693.0
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,906.65,714.27
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,932.62,730.41
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,955.12,744.2
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,969.82,752.89
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,980.65,759.15
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,982.1,758.38
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,979.43,755.08
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,972.18,749.09
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,960.96,740.62
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,945.1,728.4
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,925.33,713.71
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,898.24,694.34
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,867.63,672.67
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,830.89,647.28
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,791.05,619.66
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,746.31,588.25
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,699.18,552.56
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,644.82,510.57
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,589.67,466.94
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,532.36,420.72
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,473.82,372.08
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,412.19,319.18
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,351.52,265.64
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,287.69,209.3
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,226.77,155.15
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,165.4,103.12
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,109.83,60.8
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,54.09,28.78
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,29.83,20.84
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,20.48,10.12
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,145.8,87.86
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,296.87,244.02
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,378.63,320.22
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,467.68,398.76
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,535.38,455.86
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,600.86,508.59
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,659.61,553.89
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,718.2,597.58
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,764.86,631.05
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,809.69,663.44
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,846.64,688.92
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,880.94,712.19
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,906.69,728.02
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,929.11,741.42
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,840.7,673.66
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,734.04,589.28
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,757.16,605.99
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,777.78,619.89
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,772.62,615.05
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,764.96,608.62
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,752.95,599.27
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,738.56,588.2
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,727.05,579.85
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,715.8,571.51
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,751.4,600.77
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,768.46,614.47
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,727.82,583.73
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,681.59,547.66
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,627.6,504.76
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,573.31,460.68
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,517.1,414.66
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,460.84,367.21
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,400.57,314.74
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,340.26,261.11
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,278.72,206.52
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,220.58,154.73
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,161.7,104.61
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,109.31,64.38
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,59.53,35.11
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,35.25,25.67
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,23.17,12.64
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,62.74,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,188.36,120.53
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,309.03,255.82
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,392.01,334.87
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,477.35,412.98
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,548.33,475.45
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,621.52,537.06
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,680.23,583.63
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,738.67,628.74
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,788.44,666.05
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,829.74,696.07
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,866.18,721.28
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,899.88,744.1
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,927.02,761.68
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,950.86,776.69
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,966.56,786.81
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,978.43,794.19
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,981.75,795.52
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,981.06,794.07
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,974.88,788.25
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,964.69,779.62
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,947.67,764.87
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,926.78,747.48
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,899.83,726.9
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,869.36,703.79
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,832.77,676.14
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,793.09,646.15
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,748.67,612.48
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,701.8,574.48
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,648.5,530.45
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,594.21,484.77
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,536.77,436.22
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,478.55,385.69
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,416.93,330.51
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,355.98,274.69
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,292.24,216.63
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,231.21,160.96
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,169.22,106.73
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,112.27,62.0
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,58.06,30.76
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,31.32,22.34
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,20.22,10.75
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,154.76,103.34
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,293.75,243.94
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,377.0,320.76
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,467.45,400.09
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,541.82,463.05
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,615.09,522.48
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,673.93,567.41
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,732.49,610.9
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,782.25,645.65
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,830.49,678.53
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,867.38,703.74
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,894.18,721.45
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,920.48,737.84
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,943.47,751.75
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,958.48,760.59
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,969.75,766.9
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,972.48,767.23
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,971.27,764.96
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,964.77,758.35
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,954.37,749.19
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,938.32,736.18
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,918.46,720.64
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,891.04,700.55
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,860.24,678.13
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,824.97,651.53
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,786.59,622.73
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,742.08,590.0
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,695.23,553.15
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,643.63,511.02
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,590.58,467.08
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,533.14,420.27
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,475.04,371.66
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,413.87,319.31
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,353.45,266.19
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,290.3,210.7
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,229.94,157.22
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,168.53,105.13
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,112.73,62.3
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,57.09,29.58
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,30.26,21.06
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,21.47,11.78
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.34,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,143.42,98.16
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,268.19,221.76
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,338.97,288.38
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,415.56,357.58
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,474.46,408.98
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,535.06,459.81
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,576.29,492.65
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,615.34,522.56
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,614.86,518.88
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,614.23,514.66
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,623.07,519.25
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,627.92,520.55
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,700.71,578.31
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,779.49,638.94
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,884.64,716.32
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,984.71,787.9
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,987.04,787.31
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,985.28,784.44
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,978.69,779.14
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,968.07,771.09
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,952.2,758.2
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,932.37,742.6
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,905.14,722.57
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,874.34,699.99
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,838.49,673.89
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,799.39,645.28
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,754.33,611.82
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,706.76,574.48
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,655.57,533.0
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,602.4,488.9
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,544.51,440.39
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,485.85,389.78
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,424.14,334.63
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,362.69,278.37
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,298.73,220.01
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,236.88,163.31
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,171.63,105.97
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,112.95,59.61
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,56.66,27.02
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,27.12,18.5
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,20.29,11.2
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,181.91,129.27
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,339.42,280.63
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,419.25,353.98
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,505.0,428.4
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,571.84,483.84
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,640.42,536.58
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,691.1,573.42
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,747.07,613.21
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,792.52,644.2
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,836.04,673.41
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,871.57,696.92
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,904.22,718.2
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,928.27,733.2
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,948.81,745.75
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,963.87,754.09
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,975.07,759.84
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,975.39,758.08
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,971.62,753.69
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,964.61,748.3
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,953.67,740.33
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,937.41,727.34
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,917.33,711.85
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,890.24,692.57
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,859.7,670.91
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,824.03,645.57
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,785.28,617.96
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,741.1,586.0
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,694.57,550.29
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,642.84,509.66
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,589.78,467.05
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,532.67,420.37
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,475.04,372.12
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,413.78,319.14
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,353.47,265.68
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,290.83,210.51
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,230.73,157.13
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,169.89,105.18
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,113.89,61.82
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,59.95,30.46
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,30.8,21.55
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,20.75,11.59
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,12.92,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,177.48,128.43
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,325.53,267.32
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,406.46,340.61
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,493.53,415.79
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,561.33,471.51
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,630.99,525.22
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,688.07,566.94
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,744.75,607.16
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,784.49,634.04
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,828.82,663.91
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,865.07,686.7
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,898.59,707.25
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,923.79,722.03
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,945.56,734.41
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,960.87,741.97
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,972.38,747.03
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,975.79,745.25
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,975.23,740.99
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,968.78,736.14
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,958.36,728.8
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,940.99,715.51
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,919.86,699.86
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,893.16,681.5
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,862.98,660.81
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,826.43,634.75
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,786.95,606.65
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,743.55,576.76
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,697.72,543.06
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,646.39,503.06
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,593.61,461.07
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,536.63,415.85
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,479.08,368.84
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,416.95,316.46
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,356.35,264.05
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,293.48,210.49
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,233.25,158.31
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,172.08,107.06
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,116.79,64.82
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,61.03,31.36
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,31.59,21.97
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,22.91,13.34
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,13.75,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,185.48,134.99
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,339.78,276.52
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,421.32,349.89
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,508.78,424.7
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,577.07,480.05
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,647.12,532.81
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,704.38,573.65
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,761.09,612.81
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,801.5,637.88
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,846.45,665.78
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,882.81,689.57
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,916.33,711.23
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,941.27,725.33
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,962.71,737.01
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,977.16,743.46
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,987.74,747.35
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,988.45,744.61
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,985.07,739.34
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,978.09,733.44
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,967.15,725.25
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,948.94,712.56
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,927.01,697.51
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,899.43,678.45
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,868.44,657.13
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,830.89,630.26
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,790.57,601.49
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,746.3,571.76
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,699.75,538.2
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,647.94,498.87
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,594.75,457.61
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,537.93,413.02
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,479.93,366.21
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,418.24,315.27
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,357.76,263.91
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,295.25,210.64
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,235.52,159.11
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,174.54,108.48
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,116.53,64.24
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,63.42,33.0
