Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,1068.08,800.17
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1064.05,796.38
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,1053.9,789.49
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,1039.7,780.0
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,1018.72,764.45
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,993.95,746.46
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,963.6,725.63
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,929.81,702.46
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,889.76,675.16
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,846.96,645.8
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,800.3,612.89
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,751.29,578.16
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,697.75,537.71
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,642.76,495.13
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,584.57,448.68
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,525.71,400.71
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,461.47,347.74
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,399.18,295.18
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,334.69,240.76
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,272.33,187.17
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,209.67,134.09
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,147.87,84.91
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,90.74,47.75
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,43.33,32.16
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,37.41,26.9
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,31.2,21.07
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,20.26,9.71
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.82,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,34.35,2.12
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,172.79,131.75
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,321.0,258.23
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,401.69,328.28
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,486.28,398.71
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,558.63,456.59
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,633.63,513.48
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,696.37,556.14
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,759.17,597.14
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,813.47,631.57
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,859.38,659.27
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,902.57,684.58
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,943.2,707.7
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,977.62,729.06
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,1008.81,748.22
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,1031.63,760.61
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,1050.68,770.53
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,1063.23,777.59
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,1071.74,782.2
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,1073.21,780.84
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,1070.52,776.99
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,1060.66,770.24
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,1046.73,761.03
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,1026.96,746.88
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,1003.32,730.54
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,973.13,711.05
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,939.44,689.25
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,899.96,663.51
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,857.51,635.64
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,810.72,605.07
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,761.53,572.7
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,705.79,532.23
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,648.99,489.77
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,589.7,445.04
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,529.82,398.49
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,465.06,346.31
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,402.32,294.22
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,337.43,240.39
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,274.74,187.3
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,211.66,134.42
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,149.25,85.15
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,91.83,48.07
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,44.04,32.5
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,38.17,27.33
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,32.0,21.59
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,21.11,10.5
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,11.44,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,21.55,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,58.68,16.66
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,140.05,106.34
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,216.39,173.57
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,283.73,231.67
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,357.23,292.85
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,418.35,341.84
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,482.87,391.54
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,611.01,489.53
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,741.41,581.77
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,794.71,614.97
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,846.7,646.84
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,891.29,672.83
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,925.93,691.6
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,959.54,711.18
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,990.03,728.57
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,1013.63,741.71
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,1033.63,752.58
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,1045.45,759.43
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,1053.33,763.94
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,1051.71,762.8
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,1046.03,759.24
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,1036.43,752.98
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,1022.93,744.33
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,1003.1,730.47
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,979.58,714.3
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,950.31,696.46
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,917.7,676.36
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,880.33,651.86
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,839.93,625.18
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,793.58,593.86
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,745.0,560.71
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,658.46,496.19
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,579.38,436.49
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,520.36,392.68
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,461.67,348.05
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,386.48,289.95
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,324.16,241.99
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,280.11,207.52
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,237.41,173.51
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,193.45,138.1
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,150.9,104.71
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,109.87,75.8
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,73.08,57.42
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,57.36,43.8
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,40.99,29.24
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,25.46,14.11
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,21.31,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,58.69,23.82
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,125.09,96.11
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,194.2,157.22
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,250.72,206.36
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,310.73,256.69
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,378.29,311.91
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,438.35,359.78
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,580.29,472.01
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,728.21,581.71
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,781.41,617.58
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,833.4,652.56
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,878.85,681.7
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,922.21,709.2
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,955.35,729.59
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,977.07,742.01
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,999.65,753.57
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,1018.73,763.02
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,1030.15,766.82
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,1037.75,768.15
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,1037.66,764.49
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,1033.64,758.41
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,1024.1,750.34
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,1010.73,739.92
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,990.0,725.23
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,965.76,708.41
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,937.0,688.71
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,904.99,666.95
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,866.05,639.73
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,824.61,610.92
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,779.28,580.59
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,733.84,549.28
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,676.82,508.07
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,620.7,466.7
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,562.82,424.05
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,505.72,380.6
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,444.54,332.3
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,385.98,284.81
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,325.53,235.24
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,268.15,187.45
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,210.78,140.97
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,158.84,101.48
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,108.69,68.67
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,67.65,52.96
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,56.46,43.15
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,46.19,33.7
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,27.79,16.2
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.53,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.86,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,5.55,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,12.97,4.91
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,20.4,11.38
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,30.16,19.71
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,39.94,27.93
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,62.33,46.58
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,86.16,66.11
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,108.02,83.55
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,129.88,100.64
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,112.72,86.29
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,96.52,72.88
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,231.28,179.72
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,366.94,281.52
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,391.15,297.89
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,415.12,314.6
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,445.61,335.69
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,475.83,356.3
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,422.87,316.76
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,370.26,277.57
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,530.53,395.19
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,675.27,495.28
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,528.7,390.75
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,374.3,278.53
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,366.73,273.91
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,359.14,268.53
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,455.58,340.23
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,554.32,410.85
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,696.69,517.79
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,802.11,593.89
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,559.34,419.92
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,335.17,251.3
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,390.87,294.92
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,434.6,327.28
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,433.77,327.68
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,422.37,319.53
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,393.09,296.23
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,354.77,264.45
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,290.03,213.95
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,237.39,173.43
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,193.46,138.25
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,152.38,106.39
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,108.52,71.51
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,58.51,45.13
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,49.43,37.14
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,39.9,28.43
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,27.46,16.16
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,27.54,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,76.79,42.71
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,162.08,123.78
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,247.27,196.28
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,149.49,119.78
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,36.21,24.74
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,36.68,25.18
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,37.15,25.5
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,106.02,82.24
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,180.36,141.55
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,142.41,110.47
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,106.34,81.06
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,123.91,94.75
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,141.5,108.19
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,182.32,139.81
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,223.52,171.03
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,386.77,295.05
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,556.02,415.82
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,568.15,422.02
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,579.55,428.87
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,687.3,503.41
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,779.74,564.0
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,774.38,557.22
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,767.33,550.38
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,493.07,362.12
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,224.68,165.97
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,319.7,237.8
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,406.91,300.43
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,630.54,466.68
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,805.32,587.95
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,723.08,530.44
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,645.35,476.16
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,542.0,403.17
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,453.27,338.85
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,444.23,333.3
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,426.15,319.67
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,332.24,249.92
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,255.05,192.93
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,198.22,150.61
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,149.32,114.1
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,128.95,98.78
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,109.41,83.84
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,89.48,68.18
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,69.88,54.96
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,51.78,39.17
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,33.39,22.89
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,19.02,9.61
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,9.53,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,18.57,7.63
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,46.02,33.49
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,73.44,58.22
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,113.52,93.79
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,149.9,125.76
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,233.51,198.68
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,314.03,267.67
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,514.78,439.38
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,721.41,607.94
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,775.94,647.09
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,829.57,685.28
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,874.99,716.72
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,913.92,742.88
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,948.33,765.19
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,979.81,785.16
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,1005.72,800.92
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,1028.3,814.23
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,1041.16,822.11
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,1050.21,827.4
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,1044.59,820.72
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1044.34,818.17
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1034.95,810.47
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,1021.74,800.24
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,1004.57,786.12
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,983.61,769.47
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,954.2,748.08
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,921.48,724.39
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,884.9,698.41
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,845.23,670.08
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,799.61,636.98
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,751.72,601.65
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,699.43,560.69
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,645.35,517.43
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,586.71,470.28
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,527.44,421.23
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,465.0,367.54
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,402.95,312.71
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,339.04,255.76
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,277.25,199.88
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,211.23,141.33
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,152.24,92.09
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,95.02,53.15
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,46.71,36.5
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,41.01,31.24
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,35.03,25.43
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,23.84,14.31
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.84,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,55.74,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,153.54,106.7
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,238.19,194.59
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,335.82,282.99
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,412.99,351.43
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,496.25,421.9
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,567.13,480.15
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,640.56,538.08
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,699.53,580.23
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,762.0,623.87
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,815.73,660.33
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,868.04,694.98
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,912.09,723.25
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,953.68,749.43
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,979.59,766.0
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,1010.25,786.08
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,1033.52,799.5
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,1053.15,810.5
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,1064.48,817.43
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1071.86,821.88
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,1074.13,821.81
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,1072.34,819.56
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,1062.08,812.73
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,1047.81,803.34
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,1028.58,789.58
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,1005.48,773.23
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,975.55,752.78
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,942.17,729.93
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,904.4,703.92
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,863.48,675.53
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,816.33,642.44
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,766.79,607.31
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,713.66,566.96
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,658.63,523.84
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,599.4,476.82
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,539.34,427.66
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,476.5,374.09
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,411.09,316.92
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,345.55,258.71
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,281.81,201.17
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,217.05,143.45
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,155.6,92.06
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,96.08,51.74
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,40.97,31.35
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,36.27,27.08
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,31.35,22.34
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,22.38,13.3
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,12.85,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,68.22,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,183.9,133.03
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,269.96,220.9
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,369.97,310.45
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,444.94,376.69
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,529.63,447.75
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,600.5,505.4
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,673.26,561.28
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,734.54,604.8
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,795.51,646.96
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,842.06,677.39
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,893.24,710.64
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,935.85,735.71
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,975.77,758.41
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,1008.36,777.49
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,1037.54,794.17
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,1059.15,805.67
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,1076.87,814.67
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,1088.61,820.87
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,1096.22,824.5
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,1095.57,821.75
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,1090.72,816.48
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,1080.7,809.54
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,1066.54,800.04
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,1045.43,784.56
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,1020.42,766.67
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,989.78,746.92
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,955.58,724.7
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,915.92,697.28
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,873.21,667.66
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,825.54,635.59
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,775.38,601.38
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,718.93,560.09
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,661.66,516.43
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,601.95,469.67
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,541.53,420.91
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,476.28,367.02
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,412.81,312.77
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,347.03,255.73
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,283.22,199.38
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,218.6,143.28
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,157.71,93.47
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,95.25,51.07
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,44.89,34.44
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,39.54,29.64
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,33.91,24.3
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,24.12,14.66
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,13.71,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,55.23,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,152.53,111.59
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,235.71,192.07
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,332.33,278.51
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,413.56,350.35
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,501.8,425.57
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,571.58,482.78
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,643.72,539.84
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,702.67,583.09
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,765.71,628.51
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,817.41,664.76
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,867.59,699.27
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,910.88,726.73
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,951.69,751.94
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,976.24,766.48
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,1005.62,784.56
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,1027.11,796.92
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,1044.97,806.77
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,1055.55,812.89
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1062.22,816.44
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,1061.57,813.67
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,1056.92,808.3
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,1046.73,800.56
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,1032.65,790.27
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,1012.33,774.2
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,988.34,755.74
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,958.12,734.51
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,924.63,710.99
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,886.23,682.59
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,844.97,652.2
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,798.43,619.03
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,749.72,583.9
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,697.88,544.3
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,644.13,502.36
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,585.59,456.49
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,525.16,407.83
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,462.26,355.16
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,400.21,301.81
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,336.51,246.62
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,275.03,192.57
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,209.22,135.98
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,150.93,88.84
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,94.77,51.65
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,47.11,35.65
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,42.34,31.36
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,37.38,26.64
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,25.85,15.71
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,39.66,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,108.85,77.46
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,191.01,151.08
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,277.39,226.58
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,178.03,146.05
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,54.86,40.66
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,62.79,47.19
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,70.74,53.55
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,81.76,62.23
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,92.86,70.83
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,150.8,117.58
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,210.17,164.52
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,572.6,458.73
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,908.64,708.24
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,815.86,635.79
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,696.58,539.71
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,865.13,668.58
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,1015.97,772.71
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,1018.46,769.98
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,1026.32,771.79
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,1029.32,770.63
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,1028.51,767.03
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,1019.54,759.6
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,1006.81,749.82
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,987.84,734.48
