Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,655.73,506.45
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,597.01,460.78
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,537.53,413.15
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,474.72,361.52
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,409.03,306.15
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,344.34,250.55
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,281.4,195.46
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,217.99,140.57
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,158.01,91.83
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,99.41,53.06
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,43.57,32.87
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,39.51,29.37
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,35.23,25.43
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,27.48,18.13
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.28,7.78
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,47.17,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,150.14,105.85
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,249.14,197.37
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,327.5,267.41
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,415.07,342.58
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,488.46,402.91
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,563.36,461.71
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,629.99,511.26
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,697.77,557.82
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,756.37,594.8
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,814.35,630.07
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,857.62,655.7
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,905.44,683.9
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,946.39,706.77
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,984.6,727.37
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,1014.94,743.09
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1041.86,756.53
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,1062.14,766.38
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1078.61,773.94
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1088.08,779.47
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1093.5,782.69
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1092.31,782.64
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1087.01,780.18
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1076.13,773.73
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1061.22,764.88
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1039.48,750.86
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1013.99,734.48
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,983.01,715.02
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,948.62,693.33
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,908.81,668.39
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,866.06,641.26
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,818.57,610.29
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,768.71,577.37
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,714.61,539.15
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,658.85,498.19
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,600.04,453.57
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,540.42,406.95
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,477.39,356.46
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,411.49,302.2
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,346.55,247.47
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,283.3,193.15
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,219.42,139.18
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,158.96,91.03
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,100.39,52.96
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,44.29,33.21
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,40.26,29.78
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,36.02,25.9
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,28.3,18.69
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.15,8.73
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,47.15,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,148.75,107.07
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,245.67,195.82
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,323.43,265.18
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,410.21,339.6
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,483.27,400.15
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,560.64,461.44
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,624.01,509.66
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,691.58,557.74
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,749.81,597.22
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,807.49,635.53
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,857.43,666.87
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,898.31,691.49
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,938.64,714.19
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,976.3,734.58
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,1006.14,750.46
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,1032.62,763.94
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,1052.54,771.45
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,1068.71,776.46
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1077.95,780.52
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1083.21,782.19
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1081.94,778.3
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1076.63,772.06
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1064.8,763.39
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1049.05,752.44
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1027.56,736.53
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1002.4,718.48
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,971.83,698.53
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,937.91,676.5
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,898.66,650.15
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,856.52,621.92
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,809.36,592.29
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,759.92,560.8
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,706.34,523.28
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,651.21,483.44
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,592.69,440.05
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,533.45,394.78
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,471.16,345.83
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,406.06,293.29
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,342.23,240.72
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,280.19,188.54
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,217.45,136.49
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,158.04,89.91
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,96.64,49.88
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,45.72,34.01
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,41.36,30.34
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,36.75,26.2
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,28.63,18.73
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.03,8.86
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,70.86,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,160.74,116.31
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,257.99,203.7
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,335.97,272.74
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,422.73,346.55
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,495.13,405.37
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,568.52,462.26
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,633.86,510.88
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,700.22,556.65
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,758.44,594.09
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,815.97,629.95
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,865.26,661.14
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,905.53,685.65
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,945.23,709.56
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,982.17,731.37
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,1012.15,750.2
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,1038.75,766.87
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,1058.25,777.76
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,1073.95,786.28
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1083.18,791.95
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1088.41,795.2
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1087.04,792.73
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1081.61,788.16
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1069.65,780.6
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1053.75,770.6
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1032.07,755.77
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1006.67,738.56
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,975.4,718.54
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,940.79,696.22
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,901.34,670.48
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,859.0,642.59
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,811.55,611.6
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,761.81,578.64
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,707.73,539.19
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,652.18,497.3
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,593.6,452.65
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,534.35,406.07
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,471.85,354.86
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,406.63,300.23
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,342.7,245.82
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,280.56,192.08
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,217.69,138.51
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,158.46,91.18
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,97.21,50.65
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,46.4,34.6
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,42.49,31.31
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,38.4,27.61
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,29.89,19.82
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,20.88,9.81
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,24.69,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,98.45,70.82
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,171.56,135.01
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,249.24,202.03
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,328.58,269.37
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,355.01,291.2
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,367.41,300.7
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,411.76,335.47
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,455.09,368.47
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,617.6,497.63
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,776.84,617.21
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,828.08,652.95
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,877.83,687.8
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,797.03,624.94
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,687.63,535.74
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,865.33,672.86
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,1019.28,780.2
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,1043.81,793.67
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,1064.88,805.44
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1077.44,810.74
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1086.05,813.46
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1090.89,814.1
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1091.61,812.13
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1081.95,804.61
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1068.21,794.55
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,987.52,739.52
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,894.67,671.22
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,939.67,707.1
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,961.76,721.87
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,923.11,693.96
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,881.04,664.05
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,832.52,632.14
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,781.52,598.11
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,724.22,556.19
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,666.42,511.88
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,606.11,464.56
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,545.11,415.48
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,482.12,363.63
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,418.75,309.97
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,349.59,251.05
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,285.38,195.21
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,220.56,139.64
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,158.46,89.53
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,98.57,50.23
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,44.98,33.67
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,41.19,30.47
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,34.04,24.11
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,27.15,17.71
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,19.87,9.48
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.65,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,87.62,63.56
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,152.16,119.67
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,202.57,164.02
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,256.14,209.88
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,305.25,250.22
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,356.06,290.49
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,424.62,344.03
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,509.46,408.14
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,667.95,529.25
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,833.39,645.27
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,875.48,670.53
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,921.99,699.26
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,962.88,722.28
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,1001.15,743.17
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,1030.48,759.04
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,1056.31,772.57
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,1074.09,781.18
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1087.9,787.36
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1096.02,791.59
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1100.08,793.41
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1090.94,785.38
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1077.61,774.94
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1065.62,766.41
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1049.82,755.56
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,982.12,711.53
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,901.32,654.71
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,872.39,635.2
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,841.53,613.97
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,796.45,582.95
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,751.13,551.57
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,702.75,517.95
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,654.13,483.73
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,624.65,463.49
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,590.4,439.0
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,545.26,405.6
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,495.3,367.53
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,444.27,327.17
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,390.7,282.98
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,318.54,226.82
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,263.3,184.65
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,213.69,145.28
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,168.41,111.14
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,120.25,78.58
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,75.89,59.62
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,64.22,49.84
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,51.88,39.09
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,37.62,26.35
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.65,11.67
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.33,0.02
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,110.23,81.86
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,207.51,165.81
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,279.33,228.51
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,359.56,296.64
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,393.67,324.96
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,425.18,349.72
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,500.21,409.91
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,585.93,476.77
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,671.63,542.45
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,761.22,608.11
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,759.65,603.26
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,744.6,587.33
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,754.81,590.5
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,759.51,589.49
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,748.19,577.03
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,745.89,570.98
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,722.53,549.75
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,682.93,517.34
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,715.42,539.75
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,733.5,551.7
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,746.27,559.01
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,757.41,565.18
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,738.42,550.07
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,709.55,528.45
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,719.33,534.03
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,718.35,532.35
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,607.13,451.78
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,502.7,374.94
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,503.36,376.31
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,505.68,378.41
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,431.7,324.27
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,364.61,274.69
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,431.74,326.87
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,485.6,367.41
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,396.46,301.07
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,318.67,242.94
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,337.55,257.21
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,341.24,257.6
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,318.08,234.46
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,275.23,192.44
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,216.98,143.61
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,163.13,101.11
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,111.43,67.18
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,65.75,51.47
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,59.0,45.78
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,51.92,39.48
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,38.41,27.29
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,24.25,13.28
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.85,1.09
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,72.34,52.62
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,124.65,98.15
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,188.39,153.05
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,253.46,208.45
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,192.05,157.14
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,112.13,88.43
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,99.53,77.65
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,88.03,67.74
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,238.43,191.7
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,405.54,323.09
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,214.13,170.38
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,23.26,13.45
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,114.92,87.83
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,210.68,163.24
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,335.79,260.16
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,453.65,348.32
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,296.58,228.05
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,139.58,105.11
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,114.65,85.57
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,89.94,66.01
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,83.34,60.65
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,76.76,55.31
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,400.77,308.6
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,720.93,541.27
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,762.24,570.87
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,804.41,601.83
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,857.55,644.61
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,894.5,672.63
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,856.03,645.27
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,815.38,616.72
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,770.05,586.33
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,723.06,553.25
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,493.58,380.01
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,298.74,227.64
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,421.64,325.14
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,506.38,387.41
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,448.11,339.53
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,391.01,291.84
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,331.95,242.23
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,275.6,194.3
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,218.69,146.44
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,165.69,104.39
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,114.02,70.09
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,69.28,54.3
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,61.17,47.37
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,52.63,39.76
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,39.95,28.31
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,27.8,16.04
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,19.04,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,52.54,19.91
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,123.68,92.34
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,209.64,166.36
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,281.51,228.77
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,362.0,297.03
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,223.91,184.38
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,42.74,30.21
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.49,56.46
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,107.92,83.57
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,107.96,82.94
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,108.17,82.49
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,128.12,98.04
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,148.1,113.42
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,204.47,157.24
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,261.61,200.68
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,232.11,177.01
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,203.14,153.94
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,238.96,180.97
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,274.8,207.61
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,582.59,444.45
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,865.76,650.65
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,864.69,649.07
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,861.16,647.13
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,631.84,479.06
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,400.07,302.28
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,393.38,297.62
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,386.64,292.49
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,254.74,192.93
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,132.89,98.95
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,129.5,96.45
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,126.16,93.91
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,253.94,193.45
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,375.22,285.61
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,318.78,242.56
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,265.35,201.82
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,300.06,229.14
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,330.25,252.39
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,268.85,205.56
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,215.3,164.74
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,187.23,143.58
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,160.25,123.09
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,139.75,107.32
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,120.03,92.07
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,101.04,77.15
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,82.28,65.21
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,71.06,55.66
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,63.82,49.17
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,45.77,33.12
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,28.14,16.44
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.08
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,5.88
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,11.42
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,16.89
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,231.83,188.63
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,440.31,355.9
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,409.43,328.06
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,365.27,289.58
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,459.08,362.04
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,547.16,428.06
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,685.99,532.06
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,829.48,633.35
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,877.16,662.22
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,918.9,686.98
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,950.06,703.73
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,978.36,718.37
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,1003.41,730.91
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,1025.34,741.23
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,1035.31,743.35
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,1032.14,737.14
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,1034.82,735.21
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,1033.79,730.9
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,1023.58,722.88
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1009.72,712.76
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,649.41,474.29
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,265.68,192.94
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,618.32,456.59
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,909.56,649.5
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,873.41,624.16
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,834.17,599.66
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,789.16,570.81
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,741.94,540.1
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,690.43,504.42
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,637.49,466.76
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,580.37,425.74
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,520.54,381.38
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,428.49,312.42
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,358.73,260.6
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,328.26,232.26
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,277.41,184.76
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,216.49,134.35
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,158.48,89.2
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,97.72,49.94
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,46.52,33.92
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,42.66,30.74
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,38.58,27.13
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,31.05,20.38
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.09,12.42
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,28.15,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,81.86,44.89
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,152.52,116.93
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,231.59,186.44
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,173.84,141.93
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,85.31,66.9
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,72.35,55.87
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.39
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.74
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,82.08,63.04
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,91.19,70.17
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,100.31,77.24
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,107.0,82.26
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,113.71,87.26
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,121.39,93.01
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,129.08,98.73
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,77.48,57.1
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,27.04,16.29
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,123.88,93.85
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,223.31,171.06
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,229.92,175.75
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,236.45,180.6
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,259.48,197.73
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,282.32,214.52
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,178.53,134.99
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,76.78,55.42
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,110.2,81.7
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,143.54,107.53
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,287.16,218.07
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,425.22,320.7
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,351.99,266.13
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,278.71,211.3
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,264.06,200.58
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,249.59,189.84
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,193.13,146.7
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,137.58,103.7
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,125.91,94.82
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,114.31,85.9
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,71.76,52.25
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,28.83,17.78
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,55.84,39.89
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,82.85,62.06
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,47.88,33.83
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.15
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.65
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.47
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.94,0.44
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.63,0.0
