Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,72.17,19.7
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,158.36,115.84
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,231.17,179.77
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,315.94,251.64
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,386.75,310.57
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,463.41,371.32
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,531.03,421.45
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,598.99,469.18
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,659.89,511.82
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,721.16,552.39
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,774.07,585.74
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,825.75,617.65
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,871.13,646.07
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,907.36,668.28
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,942.91,688.7
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,975.6,707.11
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,1002.17,722.26
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,1025.42,735.39
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,1042.24,743.89
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,1055.34,750.22
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,1062.06,753.46
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1064.97,754.56
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,1062.01,750.76
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1055.24,744.83
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1042.72,736.98
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1026.53,727.04
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1003.46,713.61
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,977.06,698.1
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,946.95,680.19
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,913.76,660.19
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,874.77,636.24
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,833.26,610.38
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,788.06,582.11
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,740.76,551.45
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,689.17,515.42
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,636.21,477.26
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,580.04,436.14
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,520.89,391.33
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,460.93,343.62
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,401.35,294.56
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,340.04,243.25
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,280.54,192.52
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,220.73,141.95
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,159.77,93.33
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,104.83,56.99
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,55.2,42.33
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,48.75,36.89
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,45.02,33.59
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,37.85,27.12
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,30.26,19.91
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.84,2.69
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,42.84,13.83
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,91.1,66.37
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,145.74,113.79
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,206.54,165.99
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,269.17,219.21
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,350.76,286.52
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,266.8,217.24
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,147.45,116.41
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,125.42,97.97
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,104.42,80.28
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,153.79,119.81
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,204.03,159.15
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,276.34,215.71
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,340.77,265.07
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,365.63,282.74
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,390.33,300.23
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,435.05,333.45
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,479.79,366.22
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,479.47,364.33
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,478.7,362.35
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,390.34,296.33
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,294.55,223.85
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,401.17,303.77
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,497.76,373.68
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,353.45,266.98
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,208.52,157.34
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,268.81,203.53
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,328.53,248.32
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,246.26,186.22
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,165.22,124.26
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,209.68,158.76
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,253.44,192.24
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,433.72,331.45
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,593.16,448.9
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,609.1,463.34
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,604.82,462.11
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,493.67,376.47
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,411.26,312.81
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,339.76,258.92
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,280.62,214.4
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,292.43,217.59
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,272.91,191.18
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,218.03,145.12
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,166.8,104.53
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,117.29,71.5
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,72.95,57.39
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,63.08,49.08
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,55.48,42.45
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,44.64,32.76
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,33.27,22.27
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.8,4.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,63.16,26.3
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,134.25,97.75
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,200.01,154.46
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,276.51,219.32
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,208.74,167.07
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,105.89,81.83
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,231.32,185.14
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,365.4,291.91
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,511.24,406.5
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,671.18,527.21
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,515.54,403.6
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,303.04,233.4
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,397.25,305.88
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,507.15,387.0
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,501.3,379.69
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,480.45,362.08
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,743.8,560.97
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,979.98,724.53
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,996.39,731.32
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,1009.39,737.46
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,1016.29,741.18
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,1019.66,742.75
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,1013.84,737.25
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1014.55,736.23
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,1002.5,727.87
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,987.02,717.46
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,964.42,702.73
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,938.79,686.07
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,909.73,666.91
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,877.84,645.86
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,839.65,620.5
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,799.33,593.59
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,757.34,565.36
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,710.83,532.5
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,660.18,495.65
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,608.9,457.49
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,554.69,416.11
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,500.36,373.58
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,366.65,272.99
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,279.81,209.63
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,288.11,210.3
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,270.6,185.69
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,214.98,139.56
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,163.08,98.98
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,113.0,66.09
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,68.68,52.83
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,59.71,45.39
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.13,39.75
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,43.42,31.17
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,33.23,21.87
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.78,4.76
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,56.02,25.58
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,127.8,93.55
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,189.7,147.05
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,260.07,206.94
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,190.99,152.9
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,91.95,70.48
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,101.11,77.71
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,110.39,84.82
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,380.42,306.44
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,648.94,514.55
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,702.92,552.24
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,756.85,589.78
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,673.18,521.1
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,554.11,425.74
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,740.85,567.97
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,920.47,695.86
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,948.01,712.9
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,972.72,728.87
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,983.28,734.08
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,996.7,741.42
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,1003.74,745.71
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,1007.38,747.86
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,1006.64,745.68
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,1002.43,741.31
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,864.41,641.69
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,711.09,525.76
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,598.32,444.29
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,483.51,359.49
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,599.29,447.11
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,703.85,523.9
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,573.29,428.03
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,452.71,338.12
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,499.75,374.65
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,538.12,403.76
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,515.85,387.89
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,489.94,369.2
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,431.06,325.67
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,375.84,284.65
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,315.1,238.85
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,257.62,195.55
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,247.26,187.48
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,228.97,172.56
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,196.01,147.4
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,161.94,121.75
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,135.75,102.63
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,111.75,89.79
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,94.43,75.21
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,82.3,64.71
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,60.87,46.08
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,38.58,26.46
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,20.1,7.45
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,70.65,37.19
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,148.76,111.57
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,226.18,179.03
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,321.55,261.21
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,393.66,322.7
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,471.64,386.66
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,544.41,444.33
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,621.15,502.91
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,681.21,545.24
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,744.32,586.96
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,800.84,621.41
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,856.61,654.16
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,902.81,681.94
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,939.73,703.01
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,977.0,723.09
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,1011.44,740.99
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,1038.02,754.12
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,1061.12,764.93
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,1077.53,771.98
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1090.14,776.75
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1095.84,779.42
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1097.58,779.82
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1094.32,775.76
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1087.12,769.45
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1073.07,760.57
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1055.23,749.5
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1031.35,733.26
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1003.98,714.96
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,972.35,694.97
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,937.53,672.94
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,897.54,647.93
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,854.81,620.95
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,807.59,591.23
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,758.2,559.71
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,704.4,521.64
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,649.33,481.67
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,591.37,437.88
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,532.8,392.5
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,471.93,344.41
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,407.73,292.62
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,345.44,241.05
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,284.79,190.05
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,223.49,139.55
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,165.74,94.59
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,105.32,54.62
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,54.19,40.51
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,46.76,34.41
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,43.75,31.82
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,37.42,26.19
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,30.74,19.95
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,15.0,4.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,72.81,40.9
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,153.3,115.02
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,221.11,174.03
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,301.88,242.75
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,370.42,300.0
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,444.52,359.56
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,511.13,411.29
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,580.77,463.52
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,640.09,507.39
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,700.04,549.95
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,753.15,585.15
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,802.36,616.94
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,847.48,646.59
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,890.72,674.64
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,926.92,696.78
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,960.52,717.03
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,986.93,731.82
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,1001.27,738.56
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,1017.48,747.0
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,1030.18,753.18
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,1036.25,756.33
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,1038.71,757.3
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,1034.48,754.35
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,1026.66,749.21
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,1013.89,740.4
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,997.74,729.51
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,972.59,711.62
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,951.73,696.73
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,919.75,675.59
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,885.09,652.69
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,843.47,624.99
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,800.43,596.18
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,676.0,504.19
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,567.44,421.8
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,458.5,342.46
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,361.03,270.15
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,391.09,294.25
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,412.87,310.77
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,355.33,267.38
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,303.49,228.47
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,275.45,206.81
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,245.63,183.09
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,216.47,157.93
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,176.53,124.43
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,147.53,106.09
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,119.3,96.03
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,100.63,80.4
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,83.1,65.37
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,61.36,46.55
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,38.71,26.67
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,21.35,9.24
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.17,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,53.28,29.6
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,102.33,74.52
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,157.34,121.1
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,217.35,171.37
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,216.88,172.46
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,208.17,165.45
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,255.28,202.96
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,296.35,235.04
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,230.79,181.28
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,162.67,124.94
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,229.28,177.21
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,309.53,238.67
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,221.27,169.52
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,130.0,97.37
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,137.63,103.0
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,145.3,108.56
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,244.8,185.16
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,358.26,270.24
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,651.38,492.55
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,937.45,694.85
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,860.69,635.16
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,773.46,569.71
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,668.34,492.69
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,564.51,415.49
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,387.62,288.07
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,211.28,156.57
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,450.6,336.66
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,670.88,493.57
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,660.56,485.48
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,649.0,477.53
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,659.6,486.35
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,663.16,489.99
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,571.71,424.33
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,488.69,364.0
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,470.61,351.55
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,450.97,337.53
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,452.73,339.5
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,446.41,334.22
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,376.8,281.71
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,320.43,239.52
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,312.5,232.5
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,299.77,221.14
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,237.63,173.39
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,179.09,128.83
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,148.18,108.84
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,129.0,103.69
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,107.8,86.05
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,84.32,66.12
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,60.38,45.55
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,36.44,24.72
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,19.78,8.46
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,11.5,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,80.01,49.55
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,146.93,111.29
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,215.16,170.76
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,294.47,239.05
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,362.53,297.0
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,440.47,361.04
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,507.83,414.15
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,578.48,468.05
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,638.2,512.15
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,698.65,555.32
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,753.9,591.5
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,808.9,626.61
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,849.43,651.05
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,891.79,676.29
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,840.78,635.9
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,767.95,576.87
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,894.95,668.81
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,1007.52,740.15
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,1026.11,746.95
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,1041.31,752.24
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,1048.45,753.19
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,1051.91,751.71
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,1049.69,745.74
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1043.78,737.51
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1031.22,728.16
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1015.13,716.79
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,993.72,700.88
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,968.96,683.08
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,939.21,665.17
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,906.46,645.34
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,868.63,622.84
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,828.14,598.36
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,783.39,569.68
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,736.59,538.82
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,686.16,504.06
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,634.13,467.19
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,578.58,426.31
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,519.74,381.91
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,460.75,335.96
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,401.98,288.68
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,341.13,238.71
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,281.97,189.25
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,223.03,140.48
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,162.44,92.96
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,107.03,56.48
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,56.6,42.74
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,47.64,35.31
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,44.27,32.42
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,38.42,27.26
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,32.26,21.53
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,20.33,9.3
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,19.17,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,91.28,58.01
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,161.9,122.3
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,226.22,178.62
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,302.82,244.15
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,210.93,171.45
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,87.39,67.49
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,207.78,167.72
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,326.01,263.21
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,247.21,197.98
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,146.04,113.79
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,145.94,113.21
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,146.02,112.69
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,236.39,184.18
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,341.65,264.88
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,212.5,163.76
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,84.99,62.4
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,293.46,226.5
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,505.42,384.8
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,543.32,411.55
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,592.69,446.86
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,644.39,484.46
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,695.15,520.93
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,682.82,510.03
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,669.58,498.91
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,525.61,394.52
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,393.98,296.48
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,365.57,275.81
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,345.05,260.6
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,530.16,401.41
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,696.6,522.71
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,680.38,511.19
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,662.26,499.1
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,694.13,528.59
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,705.41,541.96
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,651.94,501.5
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,600.59,462.14
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,536.99,412.6
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,478.96,366.74
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,414.49,315.97
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,362.04,274.42
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,308.93,232.58
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,261.38,195.23
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,220.91,161.29
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,179.02,126.91
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,141.45,100.92
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,108.52,88.43
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,91.01,73.5
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,78.91,62.93
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,60.96,47.1
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,42.49,30.51
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,24.55,12.9
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.4,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.97,5.22
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,20.39,11.78
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,27.83,18.31
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,36.67,25.96
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,45.53,33.51
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,53.93,40.49
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,62.34,47.37
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,67.49,51.51
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,72.64,55.63
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,89.11,69.03
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,105.93,82.54
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,67.11,50.24
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,28.87,18.41
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,56.42,41.18
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,84.04,63.78
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,87.42,66.4
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,90.8,69.04
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,122.3,94.62
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,153.94,120.07
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,164.03,128.08
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,174.07,136.05
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,175.89,137.19
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,177.64,138.29
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,386.54,303.22
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,588.79,455.6
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,401.58,313.49
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,216.67,168.91
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,425.4,334.26
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,616.45,478.65
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,407.59,318.98
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,203.55,158.28
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,206.43,160.97
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,209.21,163.33
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,226.36,176.75
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,242.88,189.61
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,172.84,134.42
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,103.31,78.86
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,127.45,98.68
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,150.81,117.8
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,136.75,106.97
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,122.81,96.19
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,101.29,78.85
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,79.85,61.37
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,68.87,52.54
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,57.66,43.36
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,46.6,35.86
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,52.59,41.09
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,43.9,33.16
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,35.34,25.08
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.26,11.79
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
