Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,32.69,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,112.74,76.08
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,192.49,148.28
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,264.02,211.64
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,345.72,282.1
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,414.21,340.59
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,487.5,400.85
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,552.84,452.16
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,618.43,501.9
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,677.37,544.46
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,736.39,585.0
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,788.15,619.37
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,838.63,652.23
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,876.54,675.43
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,918.46,701.19
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,953.24,721.69
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,985.12,740.09
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,1011.42,756.09
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,1034.36,769.92
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,1050.3,777.71
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,1062.53,783.18
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1068.93,786.5
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,1071.5,787.51
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1068.21,783.36
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1061.09,776.94
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1047.75,768.13
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1030.76,757.1
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1008.81,741.48
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,983.46,723.75
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,952.56,703.81
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,918.58,681.78
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,879.55,654.98
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,837.89,626.34
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,791.84,595.45
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,743.7,562.67
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,691.96,525.04
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,638.79,485.39
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,582.79,443.38
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,526.17,399.42
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,467.01,351.32
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,404.06,298.95
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,343.08,247.2
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,283.64,195.8
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,223.98,144.6
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,167.37,98.68
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,107.48,57.37
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,56.5,36.3
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,46.58,35.32
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,43.97,33.05
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,38.11,27.78
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,31.91,21.94
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,20.98,10.88
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,30.7,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,106.5,71.94
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,183.9,140.65
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,253.98,202.17
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,333.87,270.78
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,402.56,328.95
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,476.29,389.05
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,541.13,439.39
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,608.3,489.59
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,665.66,531.44
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,725.95,572.89
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,778.65,606.97
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,830.29,639.57
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,875.06,667.52
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,917.8,693.68
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,946.09,709.99
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,978.78,729.29
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,1004.99,743.8
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,1027.93,756.14
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,1044.44,764.28
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1057.35,770.18
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1065.04,773.97
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,1068.95,775.48
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,1066.59,773.47
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1060.46,769.21
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1048.09,761.06
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1032.1,750.71
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1010.23,735.18
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,984.98,717.57
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,953.77,697.52
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,919.52,675.42
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,881.5,650.71
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,840.76,624.0
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,795.24,593.6
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,747.61,561.09
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,696.34,523.96
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,643.6,484.81
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,587.54,442.79
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,530.82,398.91
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,467.86,348.41
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,408.0,298.73
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,346.84,247.26
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,287.28,196.3
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,227.51,145.46
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,170.37,99.49
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,109.95,58.26
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,58.57,37.12
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,47.31,35.49
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,43.9,32.56
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,38.46,27.73
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,32.74,22.38
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.3,11.92
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,54.61,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,127.55,86.24
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,209.32,157.7
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,278.56,217.97
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,356.65,283.87
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,424.26,339.58
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,496.26,396.29
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,557.26,442.58
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,621.74,489.58
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,679.47,528.04
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,737.1,564.31
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,787.0,594.16
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,835.29,622.19
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,871.63,643.62
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,911.89,667.44
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,944.72,685.39
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,974.5,701.28
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,999.42,715.42
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,1021.01,727.54
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,1035.22,733.71
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,1045.71,737.73
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,1051.4,740.41
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,1053.36,740.98
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,1050.08,737.78
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1043.1,732.48
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,1029.0,724.37
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1011.39,714.21
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,988.97,700.29
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,963.3,684.31
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,932.69,665.95
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,899.14,645.6
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,860.63,621.87
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,819.58,596.23
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,717.95,525.88
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,627.6,459.6
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,550.86,405.17
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,484.38,357.11
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,500.45,371.38
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,497.18,368.82
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,420.34,310.56
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,361.43,266.32
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,318.43,231.81
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,273.68,194.46
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,225.71,157.96
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,181.86,126.48
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,142.11,98.64
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,104.54,77.17
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,85.69,67.84
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,70.27,54.77
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,55.56,41.99
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,40.26,28.42
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,25.88,14.69
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,18.1,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,50.74,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,122.15,83.66
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,200.78,152.29
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,268.45,211.23
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,344.58,275.62
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,412.5,331.91
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,485.11,389.7
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,548.96,437.85
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,614.73,485.49
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,670.79,525.75
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,729.33,565.64
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,781.77,599.31
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,833.24,631.69
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,877.43,659.43
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,912.57,680.76
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,947.49,700.45
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,979.7,718.09
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,1005.69,732.94
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,1028.35,745.67
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,1044.99,753.09
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,1058.02,758.3
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1064.33,760.87
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,1066.84,761.23
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,1065.51,757.86
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1060.36,752.27
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1046.98,743.22
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1029.95,732.07
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1007.92,716.49
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,982.45,698.9
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,951.86,680.09
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,918.13,659.25
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,878.94,634.77
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,837.12,608.41
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,791.65,579.75
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,744.04,549.24
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,691.7,512.71
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,638.13,474.16
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,582.28,433.82
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,525.75,391.32
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,466.59,344.61
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,403.89,293.73
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,343.22,243.21
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,284.02,192.91
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,224.98,143.08
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,169.15,98.48
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,109.49,57.68
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,58.66,36.34
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,46.7,34.81
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,43.68,32.23
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,38.25,27.44
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,32.51,22.13
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.11,12.05
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.05,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,14.03,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,40.2,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,102.79,71.05
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,169.99,129.92
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,233.73,185.57
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,306.11,247.5
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,373.44,304.05
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,443.17,360.88
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,507.38,411.01
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,574.55,461.79
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,631.93,504.68
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,689.85,546.8
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,739.7,580.56
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,788.52,613.08
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,827.6,637.88
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,868.72,663.85
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,901.57,684.03
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,931.66,702.23
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,957.62,718.26
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,980.59,732.25
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,995.49,739.7
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,1006.98,744.99
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,1013.44,748.53
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,1016.43,749.92
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,1013.48,745.98
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,1017.11,746.59
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,889.93,657.72
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,747.82,550.24
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,456.82,342.4
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,173.37,128.21
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,397.79,298.62
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,605.55,448.26
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,580.92,430.11
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,556.23,412.79
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,649.89,488.1
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,712.19,537.98
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,661.36,499.84
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,610.23,461.25
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,556.87,420.21
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,503.31,377.97
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,444.23,330.7
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,389.38,285.46
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,332.59,238.35
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,277.77,192.14
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,222.44,145.8
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,169.23,103.2
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,118.38,68.57
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,72.48,48.16
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,58.19,44.5
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,51.94,39.17
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,44.68,32.75
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,35.92,24.8
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.3,14.53
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.3,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.87,0.57
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.89,5.89
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,21.32,12.28
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,28.76,18.61
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,36.67,25.22
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,44.6,31.73
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,25.53,15.67
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,39.51,27.03
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,72.65,54.04
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,76.88,57.15
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,81.11,60.25
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,71.32,52.19
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,61.54,44.17
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,80.27,58.97
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,99.24,73.76
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,65.37,46.72
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,31.73,19.82
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,64.96,46.28
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,98.49,72.71
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,135.73,101.97
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,173.04,130.99
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,218.93,165.97
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,264.66,200.3
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,208.19,157.08
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,152.34,114.07
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,240.34,181.75
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,327.63,247.25
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,503.78,380.47
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,662.99,496.08
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,420.79,319.53
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,187.84,141.97
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,162.39,122.77
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,137.34,103.37
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,250.32,191.67
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,356.27,272.38
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,306.92,235.79
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,263.7,203.61
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,186.15,143.58
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,109.42,83.02
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,196.33,150.47
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,261.72,198.02
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,178.38,134.98
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,113.4,87.81
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,98.04,75.56
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,82.79,63.22
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,68.25,53.88
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,53.65,41.16
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,39.96,29.11
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,25.99,16.67
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.3,6.78
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,11.23,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,27.12,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,86.82,59.84
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,148.2,112.19
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,204.79,161.02
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,266.97,213.83
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,265.16,213.59
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,246.16,197.85
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,246.0,196.6
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,231.92,183.6
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,341.01,271.14
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,459.56,363.59
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,603.16,475.34
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,754.27,589.2
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,799.14,620.33
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,842.74,650.46
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,884.8,677.37
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,925.47,702.94
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,952.7,718.34
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,977.16,731.72
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,992.75,738.92
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,1012.18,748.72
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,1018.98,751.51
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,1022.33,752.12
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,1027.13,752.25
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1019.35,744.12
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1007.04,735.1
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,991.41,724.04
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,971.69,708.92
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,948.75,691.84
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,919.11,671.85
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,886.66,650.03
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,850.91,625.02
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,812.46,598.28
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,768.78,569.12
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,723.19,537.43
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,673.5,501.45
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,622.44,463.66
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,566.82,422.4
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,512.15,380.51
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,454.46,334.49
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,397.26,287.59
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,339.21,239.52
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,282.77,191.98
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,221.35,140.87
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,166.77,97.45
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,113.83,61.81
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,65.53,40.79
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,51.87,38.74
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,48.31,35.75
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,42.24,30.42
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,35.81,24.54
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.07,13.65
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.58,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.79,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,25.91,0.26
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,84.14,57.88
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,142.98,107.41
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,206.28,160.44
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,286.78,226.85
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,349.06,277.64
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,416.54,331.04
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,482.43,381.99
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,557.92,438.59
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,614.68,479.08
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,672.14,518.94
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,725.78,555.02
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,779.53,589.56
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,821.99,615.66
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,862.78,640.3
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,894.5,658.85
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,928.4,678.77
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,953.2,693.95
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,975.03,707.29
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,991.19,715.59
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,1004.07,721.88
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,1010.05,725.29
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,1012.56,726.65
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,1008.08,723.99
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,1000.14,719.24
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,987.33,711.14
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,971.27,701.04
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,948.87,686.85
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,923.67,670.87
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,894.3,651.86
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,862.38,631.12
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,825.07,606.87
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,785.96,581.24
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,743.05,551.6
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,698.63,520.1
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,649.94,484.76
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,599.29,447.33
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,547.21,408.02
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,495.25,367.84
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,440.3,324.51
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,388.03,282.39
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,334.12,238.78
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,282.64,196.56
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,231.74,155.66
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,185.99,120.83
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,139.65,89.5
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,98.39,69.0
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,82.76,64.63
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,78.05,60.74
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,63.14,47.94
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,47.67,34.36
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,31.4,19.53
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,14.04,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,37.06,5.62
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,99.51,69.43
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,162.52,123.06
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,224.16,175.79
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,293.37,234.01
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,356.53,286.25
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,424.68,340.99
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,482.98,386.55
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,543.04,432.31
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,604.04,477.07
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,661.76,518.35
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,707.57,548.73
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,751.79,577.28
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,795.59,605.95
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,838.0,632.72
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,867.84,650.37
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,894.62,665.87
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,921.03,681.72
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,944.87,696.03
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,959.17,702.85
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,970.29,707.66
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,978.22,711.62
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,983.03,713.64
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,997.69,720.76
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,1007.11,724.42
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,994.94,715.69
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,979.55,705.14
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,817.88,592.55
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,644.49,464.48
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,616.64,445.84
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,589.07,426.6
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,530.33,385.24
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,473.65,345.07
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,516.43,377.97
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,551.57,404.48
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,585.79,432.26
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,599.37,443.66
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,499.53,369.36
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,421.14,311.06
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,380.26,280.89
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,340.1,250.56
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,304.73,223.68
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,265.74,193.69
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,224.34,162.04
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,185.9,133.28
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,148.95,102.08
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,98.13,68.4
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,81.57,63.6
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,76.71,59.59
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,62.47,47.39
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,47.71,34.43
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,30.17,18.67
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.62,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.29,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.33,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,22.74,12.49
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,37.39,25.12
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,55.52,40.44
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,73.54,55.41
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,94.1,72.14
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,114.6,88.44
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,63.73,46.73
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,16.71,8.09
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,130.63,100.59
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,252.29,195.43
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,176.05,134.81
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,110.7,82.67
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,164.04,124.08
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,218.17,164.92
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,490.4,370.48
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,741.17,543.99
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,688.04,501.1
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,617.76,449.11
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,538.01,391.69
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,445.73,324.77
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,604.8,438.21
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,761.02,542.75
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,701.24,500.53
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,650.46,465.55
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,813.12,582.91
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,952.98,677.38
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,866.96,616.99
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,780.19,555.71
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,784.58,560.53
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,783.19,560.73
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,783.08,565.11
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,774.59,563.43
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,731.86,535.51
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,687.91,506.35
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,588.83,434.15
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,506.91,373.56
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,474.12,350.39
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,439.62,325.06
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,386.31,285.73
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,341.84,252.64
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,313.67,229.36
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,275.42,196.48
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,233.79,161.31
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,187.77,123.36
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,141.97,92.18
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,101.17,71.48
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,83.69,65.98
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,78.07,61.2
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,63.89,48.99
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,49.17,36.0
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,33.34,21.55
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.74,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
