Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.59,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,20.07,3.22
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,67.07,46.78
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,116.36,88.84
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,172.03,135.92
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,239.24,191.8
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,297.75,239.57
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,360.79,289.66
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,418.19,333.33
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,478.69,377.95
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,533.5,417.67
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,600.07,464.69
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,648.6,497.51
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,697.07,529.64
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,740.09,557.09
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,782.39,583.48
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,820.6,606.8
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,857.67,628.95
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,885.3,645.1
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,912.56,660.81
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,932.63,671.25
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,950.12,680.03
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,908.62,648.93
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,864.34,616.53
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,922.41,656.82
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,976.94,691.35
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,964.86,682.39
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,949.77,672.39
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,786.71,561.9
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,624.7,447.51
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,556.5,401.73
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,488.54,354.53
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,572.37,416.05
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,644.81,467.13
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,615.27,446.75
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,584.94,426.38
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,546.19,399.87
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,507.25,372.78
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,498.72,367.44
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,479.7,352.9
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,430.42,315.37
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,380.02,275.97
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,319.86,230.7
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,275.41,197.97
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,231.28,162.95
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,188.1,129.42
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,152.6,103.71
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,115.42,82.88
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,95.24,75.36
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,82.79,64.89
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,67.35,51.7
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,51.31,37.66
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,33.76,21.88
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,13.48,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,15.78,2.21
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,49.07,32.84
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,88.5,66.03
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,127.09,98.48
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,167.89,132.29
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,208.26,165.02
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,250.9,198.72
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,261.08,204.94
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,258.53,200.92
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,302.88,234.55
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,358.51,275.71
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,308.09,235.42
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,254.97,193.25
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,260.16,196.68
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,265.23,199.79
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,262.13,196.95
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,259.03,194.19
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,332.36,247.94
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,396.65,293.42
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,367.02,271.1
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,327.68,242.32
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,298.32,221.2
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,269.22,200.07
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,303.08,224.6
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,336.65,248.19
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,366.96,269.36
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,403.64,294.73
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,329.09,241.72
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,262.46,194.0
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,236.74,176.02
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,211.27,157.7
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,138.09,102.49
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,65.47,46.26
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,52.8,36.51
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,40.15,26.58
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,32.65,20.63
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.66
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,49.42,34.28
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,73.69,53.92
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,101.41,76.18
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,128.28,97.74
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,126.53,96.8
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,124.67,95.83
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,87.31,66.03
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,48.35,34.42
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,41.81,29.25
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,35.28,23.97
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,29.23,20.07
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,23.18,14.75
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,17.14,9.4
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,11.11,3.99
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.48,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.51
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,34.93,22.97
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,57.56,42.85
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,91.13,71.6
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,123.54,99.2
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,139.42,112.59
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,148.18,119.62
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,198.08,160.49
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,243.56,196.9
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,295.83,238.15
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,360.13,287.83
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,374.29,297.09
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,397.72,313.42
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,493.73,386.22
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,582.25,451.08
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,568.77,437.28
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,551.91,421.67
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,541.56,412.48
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,518.05,393.86
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,503.73,381.76
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,488.86,369.28
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,405.93,307.7
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,315.74,239.96
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,310.76,235.89
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,305.73,231.53
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,322.21,243.74
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,338.38,255.61
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,383.34,288.26
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,421.17,315.13
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,338.92,254.84
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,256.71,193.8
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,289.53,218.88
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,321.58,242.85
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,340.24,257.48
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,357.32,270.98
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,397.13,301.53
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,428.64,325.29
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,387.95,295.07
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,352.78,269.02
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,310.37,237.33
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,270.41,207.3
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,219.38,168.93
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,176.42,136.57
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,126.84,97.68
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,77.29,58.13
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,67.0,50.06
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,56.72,41.81
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,46.93,35.54
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,37.14,26.99
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,27.83,18.77
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,18.54,10.46
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,11.58,4.07
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,3.44
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,39.21,25.91
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,66.53,49.4
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,97.69,75.85
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,130.39,103.33
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,137.31,109.14
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,136.46,108.06
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,107.73,83.93
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,80.16,60.75
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,69.36,51.69
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,58.65,42.72
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,96.77,73.46
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,135.88,104.4
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,138.59,106.01
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,141.36,107.73
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,147.06,111.79
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,152.81,115.87
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,153.78,116.41
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,154.76,117.0
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,290.06,220.69
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,421.59,317.18
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,371.02,278.37
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,312.78,234.47
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,346.62,258.95
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,388.54,288.62
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,409.41,303.6
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,429.56,318.13
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,500.51,369.88
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,568.56,418.48
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,389.02,289.92
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,213.1,159.14
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,346.28,259.5
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,472.25,350.59
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,432.78,322.46
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,394.7,295.65
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,400.03,300.47
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,402.93,303.22
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,429.54,324.13
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,443.1,333.96
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,399.74,300.71
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,357.18,267.63
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,329.02,241.47
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,281.7,196.67
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,227.06,150.61
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,174.55,108.06
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,124.45,72.94
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,79.04,50.8
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,59.56,45.94
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,53.41,40.64
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,47.15,35.22
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,39.45,28.28
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.22,17.91
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.49,2.57
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,22.27,12.49
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,35.3,23.82
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,51.63,37.75
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,68.08,51.58
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,47.86,34.65
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,28.77,18.58
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,51.13,37.11
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,73.55,55.36
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,119.99,92.88
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,167.43,130.38
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,154.95,119.64
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,142.71,109.27
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,152.58,116.61
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,162.56,123.94
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,172.13,130.9
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,181.75,137.86
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,207.9,157.8
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,234.09,177.57
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,265.14,200.84
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,296.11,223.82
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,390.54,293.91
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,475.59,355.29
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,487.24,362.3
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,498.34,369.24
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,540.05,399.24
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,580.12,427.57
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,564.6,416.32
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,548.94,405.3
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,578.0,426.92
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,600.37,443.47
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,580.71,428.97
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,560.64,414.41
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,639.63,478.52
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,692.91,521.85
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,646.52,487.88
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,598.77,452.71
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,547.98,414.11
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,494.02,372.19
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,420.03,314.89
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,366.5,274.03
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,330.13,242.24
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,279.65,196.27
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,227.17,154.86
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,184.19,123.53
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,140.08,92.27
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,99.73,70.09
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,79.85,63.32
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,70.32,55.17
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,61.82,47.75
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,48.55,35.94
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,33.31,22.06
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,18.42,4.3
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.81,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.4,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,17.15,8.46
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,26.91,17.08
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,39.01,27.56
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,51.13,37.89
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,64.34,49.05
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,77.75,60.2
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,123.83,98.33
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,171.02,136.53
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,248.41,198.96
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,321.8,256.57
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,353.88,280.06
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,385.94,303.26
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,278.45,218.55
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,165.39,127.95
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,254.8,198.16
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,357.46,276.0
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,281.78,216.93
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,201.04,153.91
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,318.17,243.49
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,429.41,325.17
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,437.98,330.57
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,446.23,336.19
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,495.02,371.09
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,542.72,404.4
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,540.76,402.81
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,538.2,401.09
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,381.79,286.98
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,226.68,170.45
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,420.04,316.87
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,597.58,444.09
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,569.85,423.67
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,542.44,404.54
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,557.15,416.95
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,564.94,423.87
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,459.54,346.52
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,364.81,276.02
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,303.35,231.02
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,248.53,190.15
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,244.74,187.73
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,234.89,180.43
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,214.71,165.41
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,194.77,150.41
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,189.97,145.79
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,180.83,137.49
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,153.28,116.85
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,127.02,98.09
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,105.92,86.46
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,87.38,70.64
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,69.4,54.93
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,51.04,38.57
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,33.71,22.82
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,15.78,3.63
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,8.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.6
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.1
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,10.98
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,15.81
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,25.05,15.81
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,25.05,15.77
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,23.21,14.0
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.46
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,31.61,20.9
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,40.48,28.14
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,49.36,35.31
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.19
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,73.7,55.01
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,97.77,74.42
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,122.12,93.85
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,125.0,95.91
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,127.87,98.0
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,174.44,134.63
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,221.21,170.37
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,389.07,297.58
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,550.66,412.81
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,786.81,584.76
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,986.13,715.94
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,819.5,598.79
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,641.2,469.25
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,718.53,526.27
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,784.73,571.9
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,550.83,408.29
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,322.31,240.79
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,311.51,233.78
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,300.75,225.64
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,342.52,256.89
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,381.66,285.56
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,330.12,247.41
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,283.35,212.91
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,278.16,210.2
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,268.07,203.54
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,244.95,186.55
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,218.1,166.58
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,238.59,182.05
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,249.89,189.28
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,226.68,165.68
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,187.11,128.17
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,143.32,96.43
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,102.24,72.52
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,72.57,57.54
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,53.05,40.68
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,47.24,35.56
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,40.1,29.04
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.31,19.09
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,18.04,5.53
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,25.06,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,71.23,37.97
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,129.1,93.41
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,196.79,151.06
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,130.49,102.45
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,31.55,21.15
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,36.51
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,67.93,51.52
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,108.83,84.91
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,150.46,118.0
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,146.82,114.26
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,143.32,110.81
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,173.25,133.75
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,203.53,156.38
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,219.49,168.19
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,235.51,180.04
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,262.87,200.13
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,290.27,219.96
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,364.7,274.39
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,429.26,320.11
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,735.5,545.49
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,1003.54,720.24
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,1009.75,720.31
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,1012.47,721.41
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,1011.33,719.54
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,1006.71,715.64
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,994.16,707.66
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,978.36,697.82
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,957.1,684.62
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,932.92,669.63
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,904.09,651.68
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,872.53,631.94
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,835.95,607.63
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,797.14,581.8
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,754.6,554.44
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,710.26,524.43
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,662.61,491.22
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,612.15,455.12
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,559.24,416.92
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,505.95,377.0
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,450.32,333.23
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,395.46,288.7
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,339.54,242.21
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,280.9,192.97
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,225.81,146.92
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,173.81,105.18
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,123.21,69.74
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,77.09,46.94
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,56.65,43.14
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,52.92,40.07
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,47.11,35.0
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,40.04,28.64
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.26,18.82
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,18.0,5.89
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,14.7,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,35.85,17.26
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,89.25,63.81
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,143.41,109.2
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,130.88,101.67
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,105.35,81.51
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,106.35,82.35
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,106.87,82.47
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,152.94,119.5
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,208.31,163.05
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,258.7,201.9
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,310.7,241.18
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,344.88,265.88
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,379.24,290.37
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,502.81,383.35
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,632.88,477.33
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,626.04,468.12
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,603.92,449.31
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,645.33,477.98
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,697.66,513.2
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,520.7,386.67
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,333.14,248.14
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,272.76,203.93
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,213.18,159.26
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,399.22,297.57
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,578.69,423.22
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,699.0,508.36
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,799.37,577.89
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,679.62,493.24
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,557.5,406.29
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,541.04,395.62
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,524.52,384.27
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,407.5,300.59
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,294.42,217.94
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,459.77,342.66
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,607.32,448.2
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,571.71,422.33
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,535.66,396.81
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,517.02,384.22
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,489.79,363.82
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,403.68,299.5
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,337.27,250.82
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,325.8,239.26
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,297.66,212.18
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,248.61,172.74
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,202.64,136.99
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,158.46,106.25
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,124.1,88.4
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,101.11,80.61
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,89.53,71.02
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,73.66,57.45
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,57.15,42.99
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,39.28,27.07
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,18.55,6.63
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,9.05,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,17.64,6.29
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,41.32,27.44
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,65.65,48.07
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,98.68,75.54
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,130.18,101.52
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,219.8,174.76
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,323.27,257.73
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,359.77,285.11
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,394.53,310.5
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,457.58,358.29
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,524.01,407.48
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,465.58,359.4
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,395.87,302.81
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,481.99,366.96
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,559.92,423.1
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,456.09,343.99
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,336.66,252.74
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,278.54,209.45
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,232.0,174.17
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,212.04,158.69
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,192.23,143.29
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,190.72,142.06
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,189.18,140.79
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,184.25,136.97
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,179.28,133.16
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,234.14,174.51
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,288.63,214.92
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,449.42,333.07
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,604.16,441.63
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,736.32,541.4
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,844.47,620.99
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,809.84,597.57
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,773.19,572.82
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,585.59,436.02
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,425.05,314.71
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,455.58,338.97
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,480.45,357.75
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,455.0,339.39
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,429.57,320.6
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,406.81,302.99
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,372.95,275.76
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,329.9,241.88
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,284.31,205.67
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,239.16,166.03
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,189.94,123.18
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,143.4,90.6
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,101.51,68.33
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,81.02,63.52
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,75.3,58.72
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,67.19,51.76
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,54.41,40.53
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,37.87,25.77
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,20.73,8.39
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,11.91,0.0
