Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,23.36,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,67.11,37.13
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,121.35,86.41
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,184.76,139.82
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,243.75,190.01
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,309.71,244.93
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,201.87,160.84
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,66.06,48.81
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,76.91,57.47
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,87.89,65.99
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,98.88,74.41
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,109.88,82.72
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,120.41,90.57
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,130.94,98.35
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,112.05,83.28
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,93.45,68.51
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,98.72,72.35
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,104.0,76.15
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,108.79,79.72
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,113.58,83.3
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,116.94,85.61
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,120.29,87.91
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,119.36,87.11
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,118.42,86.32
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,234.88,174.96
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,351.66,261.28
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,293.72,218.33
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,236.43,175.8
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,199.04,147.43
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,161.99,119.18
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,181.16,133.82
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,200.05,148.15
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,339.01,252.35
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,470.83,348.01
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,596.4,445.63
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,693.57,519.16
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,595.45,444.33
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,515.71,383.31
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,461.85,344.59
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,415.85,311.06
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,353.04,264.41
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,301.58,226.27
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,307.63,226.14
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,286.01,200.03
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,231.71,158.64
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,196.18,134.67
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,155.3,105.6
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,117.75,83.68
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,94.34,74.78
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,82.03,64.42
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,68.1,52.55
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,53.62,39.88
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,39.42,27.09
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,22.51,10.0
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,12.39,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,17.72,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,44.0,23.58
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,94.75,67.65
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,147.84,112.2
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,202.48,158.06
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,274.25,217.4
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,285.27,227.58
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,296.31,236.33
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,253.86,201.15
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,193.85,151.1
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,269.94,210.95
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,341.66,265.84
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,411.4,318.02
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,473.38,363.48
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,502.84,384.21
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,531.81,404.54
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,546.25,412.66
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,559.0,419.57
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,578.83,433.16
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,598.24,446.37
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,704.91,522.71
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,801.17,589.48
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,818.81,601.73
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,826.66,607.99
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,590.88,438.73
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,343.9,254.07
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,350.89,259.8
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,350.25,259.39
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,369.5,273.38
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,388.15,286.87
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,393.85,291.05
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,399.08,294.96
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,427.57,316.09
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,454.06,335.55
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,527.15,390.83
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,587.67,435.63
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,567.27,421.54
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,540.02,402.38
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,488.06,364.28
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,438.2,327.48
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,390.21,291.34
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,349.97,260.66
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,318.8,235.35
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,285.05,206.44
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,238.05,169.77
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,196.01,138.1
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,161.11,114.11
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,136.74,100.97
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,112.84,90.28
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,96.97,77.0
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,78.39,61.25
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,61.26,46.35
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,40.4,27.95
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,7.55
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.29,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.33,0.18
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.01,9.65
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,29.7,18.76
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,41.81,28.92
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,53.93,38.92
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,129.87,101.25
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,209.27,165.34
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,145.08,112.94
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,77.29,57.15
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,65.16,47.21
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,53.05,37.29
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,111.82,83.95
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,172.41,130.94
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,160.1,120.93
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,147.97,111.19
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,191.35,144.36
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,235.06,177.19
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,200.93,150.8
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,167.17,124.76
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,176.32,131.41
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,185.44,137.95
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,218.53,162.86
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,251.53,187.46
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,404.29,300.78
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,549.39,404.35
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,491.36,361.84
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,434.3,320.42
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,413.42,304.86
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,392.78,289.4
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,432.85,318.8
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,471.07,346.44
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,458.86,337.83
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,446.49,329.28
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,445.14,328.85
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,442.51,327.4
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,382.15,283.61
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,324.73,241.67
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,284.86,212.6
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,250.33,187.19
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,227.52,170.45
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,205.18,153.92
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,213.33,160.12
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,221.99,166.35
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,205.89,153.39
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,187.25,138.37
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,159.41,118.09
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,133.06,99.75
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,110.97,88.22
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,92.57,73.02
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,74.39,57.65
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,55.82,41.61
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,38.64,26.41
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,8.42
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.63,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.84,4.8
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,38.88,25.42
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,63.96,46.45
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,97.53,74.08
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,129.91,100.56
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,65.56,48.43
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.56,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.03,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.49,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,72.64,53.04
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,141.22,107.22
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,125.73,94.62
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,110.64,82.47
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,157.54,119.33
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,205.02,156.2
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,215.63,164.02
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,226.25,171.9
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,472.6,361.18
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,715.91,536.88
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,732.03,546.13
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,746.84,555.63
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,686.93,510.59
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,635.54,471.51
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,802.2,595.51
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,949.56,700.15
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,938.59,691.74
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,924.79,683.13
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,838.96,620.07
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,753.04,555.84
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,685.53,507.46
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,620.1,459.8
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,600.23,445.6
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,579.81,430.76
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,545.51,405.87
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,511.94,381.45
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,558.99,419.72
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,588.05,442.69
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,493.09,369.94
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,421.55,315.2
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,367.97,275.07
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,319.21,238.51
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,259.22,194.3
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,201.42,151.88
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,205.33,152.69
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,194.62,141.49
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,163.78,119.61
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,135.9,101.4
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,112.15,89.56
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,98.49,78.33
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,79.49,62.23
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,60.08,45.4
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,39.81,27.55
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,18.56,8.01
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,15.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,38.91,21.1
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,86.31,61.42
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,138.76,105.21
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,106.42,81.4
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,60.77,44.52
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,96.5,73.77
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,132.89,103.13
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,72.76,53.93
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,71.7,52.51
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,128.4,97.59
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,262.51,203.69
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,397.1,306.59
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,423.86,325.53
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,450.29,344.29
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,333.27,254.17
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,209.63,157.93
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,218.34,164.46
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,227.02,170.78
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,234.7,176.06
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,242.33,181.29
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,302.67,226.18
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,362.89,270.16
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,326.27,242.29
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,290.0,214.92
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,299.34,221.65
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,308.46,228.13
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,275.8,203.93
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,243.43,179.96
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,276.58,204.39
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,309.18,227.92
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,351.21,258.22
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,389.95,285.56
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,423.63,309.53
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,453.96,330.53
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,464.23,337.79
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,471.44,342.46
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,498.99,363.51
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,502.8,364.82
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,450.26,324.14
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,396.63,281.9
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,333.29,235.46
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,286.02,202.12
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,241.34,162.14
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,180.31,108.68
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,129.96,73.4
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,83.87,49.49
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,57.54,43.39
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,53.04,39.65
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,48.12,35.54
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,42.1,30.24
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.21,21.34
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.88,10.77
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,21.62,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,54.51,31.49
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,110.75,79.34
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,172.56,130.58
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,138.19,106.7
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,86.37,65.41
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,104.48,80.15
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,122.62,94.6
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,116.26,88.96
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,110.39,83.76
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,149.39,114.34
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,188.94,144.77
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,197.57,150.66
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,206.24,156.59
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,218.27,165.39
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,230.35,174.19
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,389.89,295.21
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,556.2,415.51
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,593.98,440.3
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,631.5,465.05
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,724.94,530.9
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,808.3,588.12
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,793.05,574.95
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,775.49,560.87
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,716.52,518.76
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,665.6,481.86
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,828.74,603.27
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,964.7,696.39
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,943.72,681.75
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,919.89,666.44
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,891.05,647.84
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,859.65,627.51
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,824.11,604.33
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,786.39,579.55
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,743.97,551.2
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,699.96,520.11
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,651.58,485.08
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,603.25,449.36
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,553.12,412.42
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,499.73,372.07
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,446.47,329.95
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,393.96,287.35
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,340.37,243.57
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,288.57,200.52
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,236.29,157.06
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,187.0,117.55
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,139.13,83.59
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,96.26,60.74
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,69.9,53.86
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,63.84,48.8
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,56.59,42.63
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,48.96,35.89
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.89,25.13
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,25.48,13.58
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.75,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,25.86,12.98
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,60.71,42.47
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,101.64,76.62
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,140.98,109.46
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,183.93,144.92
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,282.36,224.92
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,399.57,318.06
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,469.15,371.47
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,548.6,430.87
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,500.83,391.16
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,419.75,325.92
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,379.61,292.99
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,323.2,247.31
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,302.27,230.67
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,271.28,206.29
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,416.31,315.78
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,566.29,423.5
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,427.11,320.04
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,289.39,216.14
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,369.82,275.28
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,441.07,325.79
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,374.67,277.13
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,301.61,223.5
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,578.12,428.14
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,825.48,598.39
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,898.9,651.68
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,947.81,684.38
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,934.97,674.34
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,911.42,657.96
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,884.18,640.26
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,854.32,620.86
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,818.34,597.35
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,780.34,572.42
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,573.13,424.71
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,395.07,291.32
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,514.69,384.77
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,604.84,450.73
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,506.26,376.2
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,432.77,321.15
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,407.75,302.31
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,377.19,278.0
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,339.18,245.08
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,286.12,197.52
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,233.39,153.88
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,183.98,114.36
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,135.17,79.55
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,90.79,55.66
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,66.2,51.04
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,63.04,48.53
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,55.78,42.31
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,48.13,35.52
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.44,24.98
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,25.49,13.88
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.36,6.06
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,22.25,12.85
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,31.55,20.72
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,40.87,28.47
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,31.09,20.32
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,21.34,12.16
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,15.77,7.49
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.21,2.83
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,115.65,88.75
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,227.61,174.99
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,392.35,298.86
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,559.06,415.4
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,689.41,508.55
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,825.22,601.82
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,856.6,622.2
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,885.4,641.87
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,910.36,659.51
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,932.73,675.44
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,946.79,685.97
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,957.65,694.47
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,965.08,698.99
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,969.39,701.65
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,971.91,703.72
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,977.3,707.76
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,966.6,699.33
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,952.73,689.06
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,933.42,674.96
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,911.17,659.1
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,883.96,640.98
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,854.11,621.18
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,817.15,596.69
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,782.06,573.4
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,743.19,547.47
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,700.38,517.37
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,654.31,484.67
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,606.79,450.18
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,556.16,412.54
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,505.13,373.57
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,451.78,331.99
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,398.31,289.0
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,343.31,243.91
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,289.76,199.08
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,231.72,151.03
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,180.64,109.8
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,130.08,73.51
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,83.69,48.52
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,58.8,44.65
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,58.58,44.54
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,52.01,38.94
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,45.02,32.75
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.84,23.63
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.21,13.08
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,15.25,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,33.81,18.45
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,74.22,52.74
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,115.13,87.03
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,156.49,121.65
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,208.63,164.54
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,183.45,144.75
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,142.97,111.33
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,331.88,264.89
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,540.99,426.17
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,443.44,347.9
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,318.84,247.61
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,373.19,288.82
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,439.66,337.46
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,302.02,231.85
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,168.12,126.86
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,162.27,122.08
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,156.5,117.17
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,163.24,122.22
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,170.01,127.28
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,338.41,254.21
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,503.34,372.29
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,298.57,222.96
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,96.67,69.67
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,83.02,59.14
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,69.39,48.47
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,82.09,58.29
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,94.76,68.04
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,98.46,70.89
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,102.13,73.75
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,87.07,62.3
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,72.06,50.82
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,63.63,44.29
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,53.75,36.75
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,52.32,35.76
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,49.48,33.59
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,46.66,31.42
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,37.28,24.23
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,66.2,47.39
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,94.97,70.37
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,136.7,103.64
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,175.56,134.54
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,193.39,144.56
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,199.35,144.16
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,163.39,117.72
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,136.1,100.77
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,111.66,90.33
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,97.36,78.3
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,79.79,63.16
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,63.92,49.16
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,43.78,31.31
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.1,12.41
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,22.58,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,60.58,36.45
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,110.45,79.44
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,169.11,128.3
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,196.04,152.54
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,221.22,174.07
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,166.54,131.08
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,97.5,74.45
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,235.04,185.34
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,382.48,297.09
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,511.4,392.77
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,651.6,492.29
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,698.95,521.26
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,745.65,550.11
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,685.21,503.92
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,604.29,443.96
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,563.09,414.84
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,528.73,389.27
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,362.46,270.62
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,202.73,151.62
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,247.18,185.17
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,291.66,217.28
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,541.79,399.23
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,781.28,558.69
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,830.66,587.91
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,882.52,620.14
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,854.15,601.16
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,821.01,580.14
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,787.5,558.07
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,753.74,535.68
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,748.09,534.03
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,739.79,530.24
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,730.47,525.38
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,717.77,518.14
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,674.4,490.21
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,630.8,461.69
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,560.35,411.77
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,495.81,365.38
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,481.83,356.4
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,461.69,341.8
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,257.84,192.73
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,79.26,57.18
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,153.74,115.59
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,219.64,166.02
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,116.97,87.04
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.35,1.15
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.42,0.43
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.1,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.7,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.78,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.39,0.0
