Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.77,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.63,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.94,0.16
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.26,2.13
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.83,6.79
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,20.41,11.42
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,59.07,43.3
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,98.57,75.18
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,286.62,227.9
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,487.04,382.08
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,387.28,302.51
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,267.4,206.73
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,328.88,253.93
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,381.49,293.13
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,339.5,259.8
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,287.7,219.33
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,362.81,275.85
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,428.59,324.0
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,576.33,432.63
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,723.6,536.05
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,871.69,645.21
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,996.98,727.76
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,934.56,681.93
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,854.03,618.79
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,915.85,665.81
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,958.91,692.3
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,850.8,616.84
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,736.87,531.93
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,714.74,517.42
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,691.98,501.61
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,681.71,495.61
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,668.62,487.44
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,699.71,515.09
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,711.94,528.27
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,554.27,412.83
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,429.26,318.91
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,484.72,363.3
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,513.82,383.46
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,455.86,337.59
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,401.25,293.28
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,345.6,246.91
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,291.2,200.7
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,235.97,153.98
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,182.84,110.36
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,126.44,68.83
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,78.0,42.04
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,47.08,35.0
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,44.52,32.87
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,40.89,29.75
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,37.04,26.27
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,29.33,19.28
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.14,11.2
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.51,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,17.58,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,43.07,25.04
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,75.36,53.98
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,110.52,84.21
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,145.28,114.01
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,181.08,143.97
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,249.1,199.54
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,317.39,254.29
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,379.91,302.76
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,446.89,353.29
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,575.51,452.72
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,698.07,542.15
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,744.29,572.06
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,789.18,601.27
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,734.79,559.23
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,634.59,479.87
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,674.26,507.8
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,713.42,534.13
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,654.41,488.87
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,579.66,432.59
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,717.91,533.32
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,855.85,628.75
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,554.71,415.98
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,240.82,180.36
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,639.0,486.05
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,988.1,720.08
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,844.05,618.1
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,681.12,496.91
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,688.87,503.7
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,694.82,508.17
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,704.37,515.58
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,708.62,519.3
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,667.49,490.37
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,627.36,462.21
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,424.95,318.11
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,234.06,175.71
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,384.85,291.51
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,517.0,387.63
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,441.61,331.21
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,371.59,279.51
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,384.44,288.91
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,381.88,284.29
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,335.81,248.36
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,289.48,212.34
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,246.72,177.78
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,204.54,144.11
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,163.7,113.5
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,124.47,87.92
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,95.83,76.47
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,82.65,65.43
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,69.2,53.99
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,55.19,41.78
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,40.99,29.14
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.3,15.4
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,33.8,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,96.19,58.95
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,151.39,108.96
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,218.11,166.15
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,278.6,218.74
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,345.91,275.7
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,291.6,234.1
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,189.93,150.65
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,243.03,192.91
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,307.68,242.85
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,263.99,206.69
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,216.5,167.41
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,231.46,178.29
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,246.38,188.91
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,370.53,284.59
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,500.45,381.3
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,616.58,466.62
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,726.2,545.01
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,734.62,548.58
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,740.42,550.91
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,589.39,440.63
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,435.49,325.32
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,611.37,456.69
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,784.52,579.87
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,613.74,456.36
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,444.94,331.33
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,636.54,475.21
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,807.31,597.79
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,805.46,596.08
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,803.14,594.95
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,839.65,627.6
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,858.52,642.58
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,697.66,525.53
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,549.4,410.35
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,587.65,441.52
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,616.78,464.58
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,552.52,416.39
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,494.15,372.59
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,357.47,270.71
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,236.26,178.79
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,237.75,180.44
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,238.31,181.12
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,262.78,198.49
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,277.79,206.66
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,242.09,172.03
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,192.18,124.87
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,145.21,90.07
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,101.94,64.63
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,64.34,49.76
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,51.48,38.84
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,47.37,35.33
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,43.02,31.4
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.94,23.2
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.91,14.38
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,16.6,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,40.44,23.53
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,74.56,53.27
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,112.11,85.03
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,151.49,118.38
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,193.98,153.85
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,325.65,261.06
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,474.28,379.42
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,534.62,425.68
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,595.23,471.02
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,647.71,509.21
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,702.31,546.73
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,752.26,579.86
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,801.34,611.83
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,842.82,638.98
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,875.9,660.12
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,909.61,680.61
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,940.8,699.22
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,938.23,696.46
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,910.79,674.6
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,913.52,673.27
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,912.37,669.23
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,590.95,442.25
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,256.14,190.49
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,515.4,385.67
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,762.77,560.75
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,814.34,596.8
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,865.32,632.81
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,917.13,675.39
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,950.67,698.64
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,923.05,679.8
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,892.47,659.37
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,856.66,635.66
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,818.4,610.17
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,776.47,581.44
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,732.43,550.92
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,684.53,515.88
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,635.38,479.12
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,583.51,440.07
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,530.89,399.36
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,475.85,354.92
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,416.22,305.9
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,356.37,256.27
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,299.44,208.24
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,239.31,160.89
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,197.94,130.97
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,153.17,98.08
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,111.71,73.38
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,78.23,61.46
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,67.72,52.73
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.04,44.57
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,47.81,35.66
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.6,25.59
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.85,14.49
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,36.84,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,103.92,63.88
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,163.19,117.36
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,235.02,178.87
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,298.57,234.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,368.83,293.95
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,431.5,345.69
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,496.21,397.14
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,556.27,442.42
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,617.63,486.89
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,672.06,525.52
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,726.22,561.86
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,774.87,592.45
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,816.81,617.78
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,776.12,586.93
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,703.44,529.4
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,835.95,625.76
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,960.19,705.86
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,984.22,719.15
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,1005.01,731.1
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,1020.46,738.54
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,1032.36,743.8
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,1038.66,746.66
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,1041.27,747.32
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,1038.2,744.51
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1031.48,739.53
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1019.69,731.47
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1004.46,721.35
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,983.62,706.72
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,959.65,690.2
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,931.24,671.89
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,899.85,651.64
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,863.93,628.71
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,825.42,603.92
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,782.48,575.68
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,737.42,545.81
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,688.85,511.12
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,639.15,474.69
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,586.25,436.02
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,532.58,395.52
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,477.26,351.74
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,421.92,306.67
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,359.95,256.0
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,303.56,208.46
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,246.65,160.19
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,191.85,115.06
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,138.02,75.41
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,83.04,43.31
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,47.33,34.88
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,45.14,33.1
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,41.93,30.45
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,38.55,27.47
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,31.79,21.37
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,24.63,14.32
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.16,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,32.11,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,90.03,55.07
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,145.63,103.9
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,215.43,162.21
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,276.5,214.0
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,344.16,269.79
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,405.27,318.51
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,470.06,368.07
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,528.41,410.37
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,588.29,452.03
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,642.33,489.69
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,694.34,524.2
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,742.6,555.35
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,789.79,585.36
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,830.69,610.58
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,869.67,634.3
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,821.73,599.28
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,751.44,545.57
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,868.46,628.81
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,973.14,693.97
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,988.71,700.29
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,1000.95,705.57
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,859.73,612.67
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,683.93,488.21
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,860.63,616.68
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,1004.54,709.76
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,884.0,629.28
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,750.65,534.06
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,854.51,611.71
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,936.3,665.21
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,909.0,647.31
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,878.87,628.61
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,844.74,607.69
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,808.09,584.92
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,766.39,558.22
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,722.73,529.49
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,676.01,497.03
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,627.92,462.73
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,576.86,425.78
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,522.0,384.98
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,467.07,342.19
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,412.49,298.37
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,356.62,252.34
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,301.95,206.45
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,246.59,160.08
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,193.15,116.54
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,136.05,74.63
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,87.25,47.0
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,52.44,38.88
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,50.55,37.37
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,46.37,33.94
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,41.93,30.09
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,34.42,23.39
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.67,15.08
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,29.72,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,83.62,51.04
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,136.93,97.0
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,201.54,150.2
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,265.21,203.03
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,335.13,259.83
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,395.07,307.78
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,458.75,357.15
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,517.76,401.87
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,578.78,446.87
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,615.85,472.85
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,648.83,495.42
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,712.2,539.19
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,775.26,580.45
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,782.13,583.39
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,770.95,572.07
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,793.8,584.84
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,813.15,594.87
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,736.29,538.07
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,652.25,476.02
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,769.44,557.94
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,886.02,635.13
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,797.21,571.94
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,705.54,507.26
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,795.47,570.49
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,879.27,626.96
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,661.78,478.04
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,443.13,322.19
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,695.54,509.48
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,912.43,655.72
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,885.21,636.45
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,855.49,617.64
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,821.4,596.21
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,785.25,573.25
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,745.14,547.41
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,703.43,519.49
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,657.5,486.86
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,611.02,453.11
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,559.05,415.61
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,508.98,378.27
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,456.34,337.21
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,404.59,295.76
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,351.7,252.97
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,300.56,210.77
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,245.43,168.86
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,203.23,139.39
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,159.49,103.39
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,108.08,67.5
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,74.62,58.0
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,69.12,53.47
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,61.33,46.91
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.12,39.73
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,41.24,29.19
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.79
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,27.78,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,78.49,47.79
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,130.72,92.95
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,193.41,144.74
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,251.83,193.25
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,321.0,248.88
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,380.8,296.6
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,444.47,345.9
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,502.55,389.71
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,562.76,433.91
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,615.92,472.2
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,669.37,509.91
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,717.18,541.21
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,761.41,569.57
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,802.13,594.86
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,841.13,618.73
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,874.36,638.58
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,905.26,656.81
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,929.74,672.14
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,951.35,685.72
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,887.01,641.76
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,798.29,576.73
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,903.1,653.58
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,982.68,705.7
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,981.17,703.0
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,976.33,698.95
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,965.3,692.08
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,951.23,683.36
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,932.42,671.64
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,910.9,658.19
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,884.43,641.2
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,855.31,622.46
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,821.96,600.84
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,786.27,577.56
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,746.53,551.14
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,705.33,522.39
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,657.34,487.75
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,609.77,452.75
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,513.81,381.37
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,441.49,327.26
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,432.61,320.1
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,402.74,294.01
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,332.29,240.65
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,286.24,208.23
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,249.68,173.6
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,198.41,125.96
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,150.24,90.85
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,106.32,65.2
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,72.79,56.11
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,67.6,51.97
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,60.53,46.04
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.08,39.54
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,41.21,29.04
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.77,17.6
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,31.28,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,87.8,52.98
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,141.83,100.23
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,209.62,156.68
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,269.69,207.52
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,336.7,262.89
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,396.35,311.65
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,459.6,361.78
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,517.33,405.58
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,576.77,449.28
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,627.25,485.02
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,679.51,519.97
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,636.25,483.55
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,565.12,426.19
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,710.87,534.59
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,851.26,629.55
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,877.61,643.19
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,907.84,660.26
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,932.48,674.87
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,954.18,687.62
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,969.81,695.16
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,982.19,700.72
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,988.75,704.11
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,991.87,705.49
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,991.08,703.63
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,986.84,699.74
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,975.77,692.61
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,961.48,683.59
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,942.29,670.63
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,920.19,655.9
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,893.83,639.38
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,864.66,621.04
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,830.7,599.51
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,794.31,576.27
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,676.16,492.76
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,576.19,418.07
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,608.76,446.63
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,618.09,456.25
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,568.11,419.6
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,517.45,381.64
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,460.2,337.18
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,406.8,294.24
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,351.97,249.57
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,298.34,204.89
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,240.6,157.02
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,189.84,115.81
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,139.05,78.41
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,92.05,51.11
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,57.9,43.48
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,57.58,43.31
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,52.47,39.03
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.19,33.57
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.28,25.65
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,24.74,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,65.81,39.45
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,120.41,85.7
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,180.33,135.31
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,237.95,183.57
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,303.09,237.17
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,361.26,284.76
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,423.73,334.52
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,336.1,264.81
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,216.06,167.0
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,431.61,338.68
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,651.75,504.58
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,537.18,412.81
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,373.09,283.43
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,603.0,460.25
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,825.04,618.66
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,855.96,635.8
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,884.2,652.38
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,904.98,664.94
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,927.99,679.06
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,941.99,686.19
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,952.73,691.31
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,960.28,695.52
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,964.68,697.8
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,961.86,695.53
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,961.92,695.3
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,945.47,684.07
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,932.19,675.13
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,871.49,630.77
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,810.38,583.95
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,784.52,566.99
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,757.5,548.91
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,720.78,524.16
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,683.78,499.01
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,663.73,485.85
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,640.76,470.29
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,625.67,461.55
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,598.61,443.43
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,519.24,383.97
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,456.25,336.6
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,436.78,321.56
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,405.03,295.0
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,354.62,254.91
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,306.19,215.76
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,256.53,175.43
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,209.75,138.33
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,151.28,103.61
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,127.12,95.47
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,98.05,77.07
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.11,63.9
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,75.63,58.54
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,63.87,48.44
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.42,34.95
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.44,20.57
