Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,24.26,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,64.57,38.46
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,112.86,79.82
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,175.65,131.87
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,233.04,179.82
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,297.84,233.06
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,346.83,273.41
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,397.93,314.33
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,438.93,345.25
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,477.4,373.2
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,469.21,364.92
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,461.55,356.47
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,548.18,421.27
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,653.04,496.74
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,663.02,500.35
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,657.8,493.89
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,737.11,549.09
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,809.04,597.62
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,826.35,606.87
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,840.66,614.45
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,838.33,609.88
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,833.09,603.59
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,865.31,624.63
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,895.29,643.81
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,873.1,627.02
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,848.9,609.33
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,822.86,591.48
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,800.37,575.87
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,772.78,556.45
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,744.82,536.76
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,730.29,527.64
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,714.29,517.38
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,647.24,470.22
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,585.0,426.06
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,533.58,389.93
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,484.74,355.24
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,528.56,389.6
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,557.77,411.83
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,534.45,395.2
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,500.52,369.91
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,425.71,313.53
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,369.7,271.84
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,338.42,247.03
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,296.49,212.79
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,255.09,177.11
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,207.3,136.27
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,161.91,103.31
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,120.72,78.49
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,86.39,67.35
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,79.1,61.38
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,69.75,53.6
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,62.49,47.3
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,47.73,34.4
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.47,20.64
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.71,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,25.75,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,68.61,40.94
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,123.68,87.78
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,184.96,138.8
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,245.79,189.78
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,318.98,250.05
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,379.11,298.91
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,443.22,349.42
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,431.27,338.62
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,398.99,311.26
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,461.16,358.47
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,526.78,406.97
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,650.1,498.89
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,767.88,581.14
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,808.24,605.45
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,846.78,628.59
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,879.97,648.08
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,903.63,661.06
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,927.14,675.02
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,947.74,687.06
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,963.85,695.12
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,976.7,701.14
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,983.25,704.28
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,986.41,705.39
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,984.18,703.52
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,978.55,699.62
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,967.21,692.19
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,952.77,682.88
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,934.0,669.51
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,912.47,654.47
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,885.51,637.27
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,855.9,618.33
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,738.03,536.0
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,630.59,455.69
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,596.73,432.92
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,563.23,409.78
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,545.58,398.23
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,524.93,384.1
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,509.33,374.24
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,481.81,354.75
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,433.77,318.39
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,388.14,283.38
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,345.74,249.87
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,299.94,212.56
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,247.14,172.92
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,210.23,147.07
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,171.26,116.36
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,122.03,81.36
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,95.16,74.36
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,84.05,65.26
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,71.72,55.02
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,58.88,44.08
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,45.16,32.12
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,30.97,19.38
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.93,0.34
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,23.63,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,62.99,37.51
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,111.94,79.23
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,175.96,132.22
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,136.72,104.88
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,74.84,55.77
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,81.6,61.27
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,88.48,66.68
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,107.33,81.46
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,126.19,95.99
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,156.2,119.42
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,186.61,142.86
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,201.95,153.96
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,217.37,165.03
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,265.1,200.69
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,323.88,243.74
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,351.61,262.91
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,379.26,281.82
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,398.17,294.83
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,416.83,307.62
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,438.66,322.07
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,460.18,336.12
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,451.18,329.34
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,441.98,322.58
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,513.79,373.28
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,584.24,421.65
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,789.87,573.19
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,953.56,684.75
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,837.62,603.91
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,711.72,510.77
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,620.02,447.46
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,533.5,386.17
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,561.09,407.39
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,583.76,424.54
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,599.27,437.24
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,609.33,445.73
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,546.24,400.42
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,491.52,360.89
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,514.73,381.55
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,514.71,382.15
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,461.15,339.63
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,407.9,296.42
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,339.09,244.14
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,298.85,215.62
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,253.2,173.45
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,191.94,117.42
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,141.1,79.57
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,93.98,51.49
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,55.71,41.45
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,54.02,40.13
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,49.62,36.47
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,44.93,32.38
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,36.81,25.18
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.7,17.59
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.48,0.27
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,19.53,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,48.46,28.31
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,95.22,67.47
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,153.65,115.31
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,209.53,161.42
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,273.4,213.6
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,336.88,265.03
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,398.54,314.07
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,459.13,360.87
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,524.02,409.81
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,581.05,451.19
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,634.81,489.32
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,688.66,527.17
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,743.42,564.24
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,784.51,591.25
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,824.13,617.06
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,858.4,638.31
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,895.17,661.14
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,920.07,676.53
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,942.17,690.13
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,961.41,700.79
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,969.54,704.17
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,977.02,708.01
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,981.16,709.76
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,981.59,708.12
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,978.67,704.44
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,968.87,697.1
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,955.9,688.16
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,937.19,674.41
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,915.64,658.95
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,889.89,641.94
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,861.38,623.13
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,827.69,600.88
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,791.62,577.0
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,751.75,550.45
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,709.96,521.96
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,665.2,489.75
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,619.11,455.96
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,567.39,418.35
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,516.71,380.32
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,463.54,338.71
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,410.67,296.21
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,356.28,252.05
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,303.09,207.92
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,249.56,163.14
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,193.38,117.5
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,142.45,79.75
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,95.16,51.65
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,54.93,40.69
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,52.39,38.75
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,48.33,35.38
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,44.01,31.62
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,36.62,25.05
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.9,16.98
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,25.71,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,68.64,40.58
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,123.88,87.59
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,185.59,138.63
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,246.49,189.57
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,319.95,249.96
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,380.06,299.38
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,444.2,350.64
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,506.01,398.26
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,570.99,446.89
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,624.08,485.06
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,677.38,521.94
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,725.14,553.29
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,774.68,585.35
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,815.15,610.43
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,853.74,633.91
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,881.3,649.89
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,912.99,668.61
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,937.04,683.25
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,958.13,695.99
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,974.59,704.58
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,987.82,711.13
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,994.23,714.55
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,997.2,715.88
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,995.19,712.68
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,989.69,707.39
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,978.87,700.23
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,964.83,691.11
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,945.89,678.9
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,924.05,664.86
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,897.52,647.56
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,868.19,628.43
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,834.89,606.63
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,799.08,583.08
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,758.6,556.24
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,716.13,527.73
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,669.64,494.25
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,622.25,459.45
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,572.35,422.08
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,518.66,381.12
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,465.44,339.47
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,412.44,296.87
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,358.1,252.77
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,304.94,208.68
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,250.73,163.5
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,194.22,117.77
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,143.21,79.97
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,95.84,51.74
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,55.63,41.1
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,53.94,39.87
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,49.95,36.67
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,45.73,33.07
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.56,25.84
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.48,18.29
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.86,1.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,29.22,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,82.4,49.05
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,136.0,95.99
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,201.32,150.43
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,267.51,206.06
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,341.58,267.34
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,402.91,317.36
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,467.95,368.61
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,528.89,415.35
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,591.05,461.63
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,644.72,499.95
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,698.28,535.72
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,747.5,567.52
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,790.65,594.53
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,830.52,618.66
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,868.34,641.05
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,902.37,660.86
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,933.88,678.82
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,958.44,693.22
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,979.88,705.61
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,995.04,712.87
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,1006.81,718.05
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,1013.64,721.31
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,1016.88,722.42
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,1014.51,718.65
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,1008.56,712.78
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,996.64,704.39
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,981.37,694.02
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,961.99,680.12
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,939.54,664.4
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,912.25,647.03
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,882.02,627.81
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,847.74,605.92
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,810.86,582.27
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,769.53,555.55
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,726.08,527.23
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,679.5,495.01
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,631.43,460.49
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,580.36,423.03
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,528.41,383.9
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,474.24,342.17
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,419.93,299.06
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,364.32,254.27
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,304.07,205.06
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,248.08,158.38
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,193.95,114.22
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,141.05,74.95
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,91.33,45.53
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,47.55,34.18
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,41.55,29.34
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,38.58,26.97
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,35.44,24.29
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,30.34,19.77
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,24.98,14.67
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.24,0.26
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,27.19,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,77.04,45.49
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,128.95,90.6
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,192.24,142.87
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,251.2,192.37
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,321.29,249.88
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,381.19,298.57
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,445.02,348.81
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,502.58,392.12
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,561.96,435.29
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,615.56,473.56
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,669.55,511.01
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,717.85,541.29
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,762.91,568.47
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,804.2,592.82
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,843.77,615.29
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,878.16,632.99
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,910.34,648.76
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,935.53,659.63
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,949.96,663.57
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,967.99,669.56
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,982.93,673.34
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,990.19,677.81
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,994.05,680.45
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,990.89,678.62
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,984.24,674.79
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,974.0,670.19
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,960.64,663.71
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,942.6,654.31
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,921.74,643.12
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,896.25,628.33
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,868.03,611.76
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,835.0,592.02
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,799.51,570.52
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,759.52,545.41
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,717.63,518.08
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,671.63,486.89
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,624.24,453.89
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,573.8,417.58
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,522.86,379.87
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,469.58,339.37
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,416.89,298.11
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,362.46,254.97
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,304.9,208.59
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,251.25,164.67
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,200.72,124.16
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,150.46,87.15
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,104.08,59.21
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,64.87,48.86
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,63.71,48.03
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,57.66,43.14
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.29,37.75
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.38,29.05
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,31.01,19.59
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,22.92,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,61.2,35.32
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,110.03,77.29
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,173.68,129.76
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,231.47,177.89
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,297.21,231.75
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,355.01,278.21
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,417.2,326.62
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,480.31,374.29
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,542.39,419.84
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,538.08,413.58
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,516.05,394.23
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,523.35,396.3
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,524.94,393.84
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,587.39,437.87
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,651.98,482.01
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,654.4,479.8
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,653.08,475.54
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,674.57,489.33
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,694.67,501.98
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,703.02,505.87
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,700.05,502.51
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,851.95,611.94
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,981.92,697.75
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,845.06,604.84
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,688.55,492.69
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,788.84,564.33
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,881.22,627.36
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,734.1,526.22
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,592.82,427.1
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,667.16,482.46
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,731.82,528.88
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,662.06,479.48
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,597.65,433.89
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,664.8,488.06
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,707.79,522.94
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,624.6,460.74
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,555.84,409.01
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,543.95,402.81
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,516.79,383.32
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,464.61,342.34
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,412.36,300.27
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,358.9,256.26
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,302.36,209.23
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,248.63,164.2
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,196.81,121.6
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,146.14,83.58
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,99.12,54.83
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,56.23,42.04
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,52.96,39.4
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,48.95,36.07
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,44.68,32.35
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.74,25.31
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.64,17.79
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.44,1.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,26.75,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,75.85,43.92
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,127.19,89.06
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,189.42,140.64
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,250.89,192.19
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,317.94,247.34
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,377.22,295.12
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,440.39,344.33
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,498.04,387.89
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,557.94,431.74
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,610.5,468.42
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,661.3,502.31
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,708.88,532.44
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,755.69,561.44
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,796.88,586.9
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,836.33,610.87
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,739.41,539.85
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,603.22,437.96
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,782.27,566.15
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,940.45,666.27
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,957.73,672.57
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,971.88,678.39
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,906.12,635.49
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,811.5,568.47
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,907.34,637.23
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,978.34,681.03
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,864.78,606.58
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,737.99,516.95
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,838.25,591.18
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,917.05,642.18
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,792.0,559.12
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,670.21,472.08
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,603.29,427.82
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,540.5,385.08
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,560.31,400.73
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,572.64,410.48
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,607.15,439.22
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,618.03,449.84
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,568.49,413.86
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,518.43,376.82
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,465.83,336.84
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,413.52,295.84
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,360.16,253.44
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,303.65,207.77
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,250.13,163.73
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,199.14,122.57
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,149.3,85.67
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,103.24,57.78
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,61.6,45.94
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,59.42,44.26
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,54.86,40.61
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,48.98,35.66
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.19,28.0
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,31.0,19.63
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.63,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,24.81,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,66.15,37.63
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,122.29,85.96
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,184.88,137.79
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,242.75,186.22
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,311.54,242.35
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,371.14,290.4
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,434.85,340.06
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,492.98,383.3
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,553.43,426.67
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,606.77,463.7
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,660.54,499.74
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,708.61,529.49
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,753.41,556.11
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,794.91,581.33
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,834.77,605.01
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,868.4,622.99
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,899.75,639.17
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,924.8,652.99
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,947.01,665.01
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,956.57,668.47
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,971.03,675.14
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,978.34,679.45
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,982.3,681.89
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,913.69,637.41
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,821.97,572.56
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,824.12,575.04
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,824.13,575.4
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,880.72,617.48
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,916.47,640.08
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,777.66,548.17
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,637.81,448.58
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,730.07,519.58
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,794.62,566.6
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,755.07,540.8
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,713.57,513.87
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,669.29,483.69
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,623.2,451.45
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,521.82,378.1
