Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,449.0,324.83
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,442.6,319.98
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,413.92,295.27
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,359.67,251.89
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,306.52,208.43
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,252.49,163.75
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,196.02,118.16
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,144.46,79.83
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,96.4,50.63
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,52.03,37.9
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,49.75,36.2
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,46.0,33.19
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,41.99,29.81
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,35.45,24.01
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,28.53,17.55
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.03,1.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,26.54,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,75.11,42.61
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,127.53,88.88
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,190.92,141.46
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,252.83,193.6
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,320.59,249.68
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,379.79,297.84
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,442.88,347.47
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,500.91,391.72
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,561.0,436.1
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,614.21,473.91
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,665.67,508.97
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,713.74,540.01
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,760.98,569.89
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,801.89,594.91
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,841.04,618.42
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,874.38,637.75
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,898.32,650.74
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,923.63,666.29
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,946.08,679.98
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,963.03,688.78
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,976.81,695.62
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,984.34,699.99
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,988.47,702.35
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,989.25,701.27
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,986.61,698.15
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,861.82,614.63
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,716.7,509.32
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,835.37,597.96
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,923.21,656.76
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,897.41,639.69
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,868.79,621.51
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,835.32,600.32
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,799.36,577.36
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,759.51,552.57
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,717.62,526.08
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,602.2,440.52
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,511.36,371.75
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,528.12,386.69
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,521.14,381.69
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,468.27,340.52
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,415.85,298.78
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,362.16,255.58
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,305.4,209.24
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,251.69,165.07
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,200.49,123.67
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,149.67,85.68
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,102.58,56.69
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,59.58,44.28
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,57.71,42.84
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,53.07,39.12
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,47.45,34.38
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.01,26.97
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,30.19,18.9
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.21,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,25.96,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,73.38,41.4
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,126.04,88.15
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,189.35,140.98
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,253.31,194.76
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,324.96,254.12
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,385.62,303.68
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,450.22,354.71
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,510.5,401.05
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,572.16,447.04
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,625.38,485.05
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,678.66,520.95
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,728.56,553.34
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,777.92,584.72
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,812.88,605.45
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,851.25,628.26
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,884.85,647.81
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,916.05,665.59
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,940.95,679.13
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,962.82,690.7
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,979.52,699.27
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,992.92,705.81
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,999.95,709.84
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,1003.45,711.78
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,999.42,707.63
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,991.78,701.36
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,981.29,694.54
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,967.54,685.75
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,948.84,674.17
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,927.24,660.78
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,901.4,644.39
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,872.71,626.15
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,838.8,603.4
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,802.45,579.0
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,686.66,498.0
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,588.04,424.86
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,618.25,451.59
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,628.11,461.61
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,578.14,424.3
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,527.42,385.77
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,470.52,341.91
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,417.16,299.37
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,362.23,255.14
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,308.43,210.79
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,254.4,165.85
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,198.4,120.47
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,146.82,81.86
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,98.8,52.36
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,54.58,40.03
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,53.63,39.44
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,49.65,36.26
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,45.42,32.68
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.46,25.68
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.39,18.26
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.81,2.65
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,25.57,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,72.23,40.49
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,125.01,87.37
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,188.63,140.03
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,253.89,194.59
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,327.08,254.87
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,330.32,259.38
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,315.21,247.65
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,371.13,290.35
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,430.29,334.0
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,427.63,329.03
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,406.64,310.3
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,441.0,334.32
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,475.13,357.53
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,517.08,386.86
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,558.93,415.71
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,658.06,486.28
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,761.4,557.44
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,704.21,514.0
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,640.52,466.45
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,833.89,607.69
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,997.18,713.83
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,865.35,624.14
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,695.7,499.97
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,780.08,559.64
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,858.87,613.02
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,860.31,614.73
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,859.43,615.44
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,804.41,577.97
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,752.86,542.62
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,684.75,495.72
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,618.85,449.65
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,720.69,530.08
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,794.05,585.67
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,754.79,558.74
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,713.59,530.47
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,606.54,449.75
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,521.91,384.73
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,456.88,338.07
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,395.13,293.34
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,320.49,238.58
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,248.36,185.35
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,290.5,212.2
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,309.99,215.63
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,252.81,170.84
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,213.27,142.06
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,172.52,115.91
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,139.65,98.35
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,106.44,83.9
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,92.52,72.64
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,78.09,60.65
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,63.03,47.83
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,50.24,36.55
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,34.0,22.13
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,17.67,4.43
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,16.7,5.86
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,35.14,22.45
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,53.79,38.25
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,77.67,57.98
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,102.18,77.98
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,154.46,120.37
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,206.39,162.04
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,210.33,164.19
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,211.66,163.99
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,257.44,199.48
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,304.59,235.43
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,358.68,275.9
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,424.68,324.37
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,392.89,298.81
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,368.71,279.02
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,479.48,361.91
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,582.05,436.45
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,603.22,450.11
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,623.41,463.39
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,700.48,517.62
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,767.25,563.53
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,714.61,523.86
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,651.4,477.33
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,391.21,291.15
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,126.92,92.12
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,99.99,71.77
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,73.15,51.13
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,167.07,123.12
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,260.41,193.01
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,235.72,174.49
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,211.25,156.29
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,180.18,132.98
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,149.45,109.77
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,221.7,164.56
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,292.17,217.03
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,216.78,160.91
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,142.06,104.55
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,118.02,86.54
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,94.17,68.39
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,150.6,112.35
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,204.3,153.71
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,163.91,123.01
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,124.16,92.63
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,127.49,95.61
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,130.38,98.23
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,77.29,56.62
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,20.41,10.99
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.16,9.03
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.9,6.27
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.12,3.9
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.33,1.49
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,13.13,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,28.44,13.48
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,64.49,44.54
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,100.63,74.54
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,140.36,107.44
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,184.16,143.39
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,217.72,170.81
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,250.88,197.15
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,394.23,310.26
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,550.13,428.49
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,528.83,408.97
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,485.3,373.24
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,392.16,300.69
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,287.52,217.84
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,412.79,312.18
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,532.34,398.19
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,579.66,430.16
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,638.34,469.72
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,698.26,510.6
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,759.2,551.38
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,780.98,564.41
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,801.29,576.66
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,748.34,537.91
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,684.11,491.73
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,749.95,537.57
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,805.39,575.04
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,803.01,573.05
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,798.74,570.25
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,807.5,576.76
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,815.42,582.59
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,806.67,577.18
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,795.65,570.35
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,746.57,537.52
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,697.88,504.78
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,684.82,496.71
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,668.07,485.65
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,650.04,476.34
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,619.46,457.05
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,570.07,420.39
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,520.15,382.51
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,450.76,329.62
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,398.31,289.54
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,343.22,248.63
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,294.04,212.84
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,257.44,177.64
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,200.74,124.44
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,150.55,86.69
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,104.07,57.68
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,60.63,45.43
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,57.56,43.08
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,52.92,39.26
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,47.38,34.5
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.35,27.4
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.95,19.67
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.6,3.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,26.58,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,74.85,39.73
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,127.83,88.32
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,193.43,142.7
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,255.22,194.63
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,325.39,252.32
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,385.27,300.54
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,448.95,349.84
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,507.55,393.01
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,567.14,435.24
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,548.38,417.33
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,503.76,380.6
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,637.96,478.9
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,768.5,566.44
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,803.53,585.8
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,841.91,607.93
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,875.35,626.54
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,906.3,643.38
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,930.72,657.32
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,952.15,669.44
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,968.98,677.38
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,982.5,683.36
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,990.14,687.23
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,994.3,689.15
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,937.34,651.83
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,861.6,596.09
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,875.3,605.51
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,886.27,612.39
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,911.82,633.62
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,920.75,638.49
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,894.82,623.06
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,866.1,606.12
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,833.03,586.31
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,797.51,564.77
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,721.01,512.87
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,653.47,463.87
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,583.82,415.18
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,519.52,369.73
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,505.77,362.07
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,481.09,345.61
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,447.47,321.0
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,407.64,290.6
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,357.72,252.62
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,308.43,214.18
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,260.51,175.99
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,213.92,139.21
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,164.04,99.96
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,108.68,61.46
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,65.6,48.93
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,60.8,45.2
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,55.29,40.8
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,48.88,35.43
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.72,27.46
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,30.14,18.82
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.19,3.16
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,20.66,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,54.77,27.66
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,103.73,71.37
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,165.59,122.09
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,221.45,168.6
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,284.26,220.03
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,341.79,266.01
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,403.73,313.8
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,460.58,355.31
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,524.44,399.95
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,577.59,435.85
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,631.46,470.76
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,679.47,500.51
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,727.07,528.74
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,769.2,554.42
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,810.0,578.94
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,843.79,598.15
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,875.44,615.9
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,901.66,632.1
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,920.24,643.63
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,881.33,616.63
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,828.4,578.19
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,900.07,629.46
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,963.79,670.9
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,966.91,672.83
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,966.76,673.42
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,957.47,667.96
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,945.08,660.71
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,847.53,596.22
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,745.33,523.87
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,764.72,539.44
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,780.23,551.44
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,436.22,317.79
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,106.49,74.88
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,148.73,107.27
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,190.18,138.52
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,130.51,94.0
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,70.99,48.99
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,57.39,38.79
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,43.82,28.47
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,70.42,49.16
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,96.82,69.66
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,162.71,120.24
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,222.25,165.3
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,222.22,163.93
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,209.55,152.38
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,177.45,128.29
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,145.95,105.83
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,116.36,92.08
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,99.48,78.42
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,83.33,65.04
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,66.68,50.9
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,50.21,36.54
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,33.26,21.56
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,17.94,4.88
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,24.1,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,68.02,34.39
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,120.69,83.19
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,182.54,134.82
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,243.42,186.14
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,310.23,241.4
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,369.35,289.41
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,432.47,338.92
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,491.01,383.35
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,551.77,427.93
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,604.94,465.55
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,658.51,502.17
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,704.37,531.32
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,751.57,560.86
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,793.74,587.91
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,834.27,613.65
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,868.19,633.54
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,899.76,651.78
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,918.42,661.54
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,941.49,674.27
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,959.15,683.49
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,973.64,690.77
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,981.39,695.28
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,985.78,697.84
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,986.38,698.15
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,983.61,696.47
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,973.94,690.15
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,961.05,681.95
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,942.8,669.42
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,921.7,655.16
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,896.39,639.25
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,868.29,621.54
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,834.99,600.39
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,799.3,577.57
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,760.17,552.31
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,719.07,525.39
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,670.74,491.15
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,622.79,456.51
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,573.37,420.55
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,523.5,383.27
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,471.54,343.42
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,416.27,300.1
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,334.28,240.21
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,287.21,209.01
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,255.63,177.57
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,206.77,129.9
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,157.15,92.65
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,111.36,63.83
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,68.29,51.62
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,63.3,47.71
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,57.5,42.94
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.15,37.5
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.67,29.21
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.74,20.22
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.99,3.71
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,22.59,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,63.83,31.31
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,116.56,79.84
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,177.78,130.1
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,235.67,178.29
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,304.78,234.53
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,364.45,282.33
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,428.26,331.79
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,486.21,375.39
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,546.35,419.27
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,600.16,457.97
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,654.45,496.11
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,701.91,526.74
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,748.49,555.96
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,787.53,579.28
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,827.84,603.13
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,757.22,550.65
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,660.68,477.51
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,640.93,463.05
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,629.43,453.43
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,811.86,583.36
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,976.67,689.52
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,976.07,686.98
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,980.83,689.42
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,980.73,687.91
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,977.27,684.46
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,889.13,626.62
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,784.84,552.44
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,862.38,610.21
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,918.31,646.94
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,893.03,630.95
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,865.09,613.82
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,832.85,593.84
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,798.23,572.17
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,759.42,547.54
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,719.32,521.15
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,675.42,491.13
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,630.07,459.26
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,578.58,422.83
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,527.84,385.7
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,475.09,345.14
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,422.44,303.47
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,367.66,259.69
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,313.98,215.7
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,255.63,167.58
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,203.42,124.88
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,152.22,86.23
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,104.47,56.21
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,58.71,43.46
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,53.51,39.34
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,49.54,36.17
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,45.31,32.61
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,38.02,26.17
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.38,18.3
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.8,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,25.1,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,70.51,33.87
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,125.19,85.65
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,189.24,138.6
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,251.26,190.18
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,319.12,245.22
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,379.75,293.77
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,444.41,343.71
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,503.31,387.9
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,564.25,432.18
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,618.47,470.06
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,670.91,505.32
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,719.72,536.2
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,767.69,565.96
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,809.88,591.0
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,850.3,614.49
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,884.7,634.19
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,909.68,647.74
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,935.21,663.03
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,957.81,676.48
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,974.85,685.11
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,988.67,691.83
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,997.2,696.78
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1002.27,699.75
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,999.32,696.46
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,992.83,691.15
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,982.16,684.8
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,968.32,676.57
