Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,950.56,664.97
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,929.94,651.61
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,904.21,636.02
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,875.73,618.65
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,842.88,598.65
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,807.58,576.87
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,767.64,551.57
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,725.76,524.44
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,680.69,493.49
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,634.22,460.76
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,582.35,424.18
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,531.2,386.87
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,477.61,345.83
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,424.27,303.82
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,369.58,260.27
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,316.11,216.63
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,257.54,168.61
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,205.52,126.32
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,154.14,87.73
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,106.41,57.76
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,61.62,45.67
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,56.72,41.83
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,52.48,38.46
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,47.96,34.67
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,38.97,26.83
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.16,18.83
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.2,3.18
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,18.03,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,47.57,21.52
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,97.57,67.12
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,160.14,118.44
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,218.98,167.42
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,286.66,223.17
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,345.79,271.31
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,409.77,321.91
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,473.64,370.33
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,537.19,417.05
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,591.63,456.25
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,646.77,494.95
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,697.87,529.61
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,748.93,562.69
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,787.57,586.62
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,827.79,611.4
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,863.39,632.75
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,896.96,652.58
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,923.82,667.6
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,947.9,680.76
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,966.37,690.5
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,973.37,692.92
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,981.12,697.18
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,985.54,699.4
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,985.1,697.46
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,981.3,693.51
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,971.27,686.9
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,958.11,678.42
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,940.61,667.47
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,920.32,654.76
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,895.42,638.88
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,867.8,621.24
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,835.42,600.56
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,800.63,578.34
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,761.62,552.87
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,720.66,525.43
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,675.4,493.64
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,628.48,459.98
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,578.74,423.38
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,528.45,385.45
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,475.19,344.42
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,422.56,302.8
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,353.97,251.39
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,311.37,220.81
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,265.76,180.83
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,208.19,129.89
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,158.14,92.39
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,112.03,63.39
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,69.11,51.88
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,64.13,47.99
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,58.6,43.48
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,52.66,38.43
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.22,30.21
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.33,21.28
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.97,4.7
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,12.94,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,28.43,10.56
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,69.13,46.83
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,111.05,81.42
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,161.88,123.43
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,214.35,166.78
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,207.7,162.35
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,191.15,148.55
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,277.59,217.23
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,374.08,292.25
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,361.15,279.86
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,350.22,268.69
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,347.87,265.17
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,352.97,267.11
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,404.18,304.37
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,467.27,349.46
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,447.45,332.69
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,436.91,322.83
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,595.83,440.39
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,758.99,556.17
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,715.61,520.78
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,658.41,476.88
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,769.91,556.28
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,878.2,630.72
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,930.75,669.35
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,973.5,696.24
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,963.87,688.84
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,951.06,679.79
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,932.87,666.26
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,911.88,651.06
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,885.84,633.72
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,857.2,614.74
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,825.13,593.8
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,790.69,571.33
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,750.98,545.05
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,709.51,516.51
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,665.13,484.18
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,619.38,450.4
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,570.48,415.57
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,521.11,379.36
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,469.35,339.63
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,417.62,298.85
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,360.5,253.79
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,308.17,211.22
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,254.93,167.3
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,203.62,125.57
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,153.68,88.17
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,107.46,59.14
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,63.1,46.7
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,56.67,41.6
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,52.44,38.17
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,47.37,33.86
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.95,26.55
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.14,18.61
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.2,3.0
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.35
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,49.41,32.63
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,81.92,59.69
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,126.68,96.4
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,172.14,133.78
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,154.21,119.8
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,129.96,99.6
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,242.21,189.63
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,361.27,282.65
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,438.67,342.52
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,532.88,413.83
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,579.21,446.41
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,625.17,478.27
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,651.43,494.24
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,664.63,500.9
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,780.58,586.22
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,885.49,657.84
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,912.4,672.83
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,936.62,686.28
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,956.21,696.57
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,972.88,704.92
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,982.13,708.43
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,988.05,709.85
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,985.24,704.22
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,978.95,696.52
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,915.13,652.17
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,845.93,599.78
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,828.02,587.01
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,808.58,573.0
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,785.52,557.71
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,761.2,541.54
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,790.35,565.97
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,802.63,576.03
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,764.0,550.72
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,723.37,523.69
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,625.25,451.57
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,546.59,392.71
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,537.49,388.32
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,518.8,375.56
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,455.74,328.84
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,399.38,286.78
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,365.57,258.72
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,314.79,215.24
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,259.8,173.35
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,218.17,143.76
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,169.5,104.0
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,111.61,62.07
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,68.02,50.53
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,62.49,46.21
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,57.15,41.99
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.16,37.01
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.46,29.44
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.35,21.18
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.81,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,13.0,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,31.12,10.62
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,70.8,47.71
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,119.3,87.85
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,166.79,127.41
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,221.07,172.41
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,235.2,184.71
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,234.84,184.17
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,346.25,273.0
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,475.88,373.51
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,524.94,409.24
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,574.14,444.46
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,598.24,458.99
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,616.53,468.95
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,730.16,553.51
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,838.73,627.17
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,874.4,648.38
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,907.93,668.29
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,933.12,682.45
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,955.34,694.6
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,973.35,703.97
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,988.16,711.27
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,996.19,713.88
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,1000.72,714.34
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,997.72,710.41
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,991.11,704.32
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,980.67,697.05
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,966.96,687.8
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,949.7,675.25
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,929.43,660.88
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,903.5,644.29
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,874.74,625.87
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,841.93,604.73
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,806.53,581.8
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,745.74,538.99
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,691.42,497.49
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,658.81,475.89
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,620.85,449.87
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,579.64,422.55
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,532.67,389.25
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,476.8,346.15
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,423.82,303.94
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,368.37,259.46
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,313.98,214.76
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,259.78,169.54
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,207.64,126.76
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,150.84,83.77
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,101.8,52.74
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,55.86,40.74
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,50.37,36.38
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,47.09,33.72
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,43.6,30.74
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,37.15,25.06
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.39,17.99
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.81,2.61
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,16.58,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,43.55,15.27
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,94.87,64.26
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,158.87,117.1
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,219.15,167.55
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,289.6,226.11
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,352.52,277.98
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,417.24,329.96
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,477.83,377.54
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,541.76,426.43
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,595.95,466.44
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,650.73,505.88
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,698.45,537.25
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,748.31,569.37
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,790.7,596.44
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,831.46,622.02
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,866.71,643.72
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,899.78,663.76
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,918.92,675.16
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,942.41,689.57
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,960.39,699.1
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,975.27,706.61
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,983.94,711.28
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,989.23,713.84
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,990.12,712.44
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,987.58,708.93
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,978.17,700.77
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,965.5,690.64
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,948.79,678.32
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,929.08,664.16
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,903.68,647.48
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,875.44,628.97
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,843.12,607.98
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,808.2,585.17
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,768.97,559.33
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,727.66,531.9
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,681.12,498.96
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,633.69,464.42
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,584.39,427.9
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,531.56,388.0
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,477.74,346.33
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,424.52,304.06
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,370.03,260.46
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,316.68,216.78
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,258.37,169.4
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,207.15,128.1
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,156.13,89.66
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,108.94,59.82
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,65.99,49.11
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,61.67,45.76
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,56.79,41.89
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.18,37.19
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.47,29.57
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.36,21.27
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.24,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,20.62,4.27
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,58.49,38.85
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,95.6,69.52
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,136.78,103.74
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,181.87,140.99
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,222.45,174.11
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,264.74,207.81
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,318.9,249.4
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,367.21,285.44
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,510.08,396.87
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,667.62,514.68
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,717.53,547.53
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,766.89,579.84
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,802.98,602.16
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,842.62,626.73
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,876.79,647.23
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,908.56,665.93
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,934.52,680.33
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,957.48,692.67
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,974.79,701.54
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,988.8,708.3
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,996.92,712.5
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,1001.53,714.55
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,997.61,710.01
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,990.06,703.3
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,980.17,696.41
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,967.01,687.51
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,948.39,673.73
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,926.89,658.23
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,901.17,641.49
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,872.67,622.96
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,839.48,601.57
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,803.94,578.55
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,764.79,552.97
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,723.6,525.84
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,678.49,494.0
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,632.15,460.57
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,580.61,423.71
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,529.75,386.19
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,476.49,345.04
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,423.67,303.17
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,369.31,259.82
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,316.1,216.34
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,257.89,168.7
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,206.6,127.12
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,155.67,88.87
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,108.45,59.07
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,64.23,47.44
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,58.4,42.86
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,54.25,39.59
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,48.93,35.15
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.55,27.85
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.79,19.88
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,16.02,2.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,16.53,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,43.37,12.47
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,95.82,64.38
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,161.15,117.94
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,221.92,168.61
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,292.72,227.17
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,224.44,175.53
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,120.64,91.62
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,172.99,132.78
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,222.54,170.75
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,242.67,185.19
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,262.38,199.1
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,438.77,334.66
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,620.53,468.07
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,730.01,547.37
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,840.15,621.03
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,875.99,641.94
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,902.95,657.11
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,929.38,672.96
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,952.91,686.85
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,970.78,695.96
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,985.5,703.08
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,994.0,707.38
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,999.03,709.58
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,998.05,706.96
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,993.56,702.26
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,984.65,696.37
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,972.41,688.48
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,954.66,675.7
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,933.88,661.19
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,908.31,644.93
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,879.87,626.88
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,846.97,604.58
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,811.53,580.62
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,772.1,555.17
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,730.57,528.13
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,684.26,496.09
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,636.88,462.19
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,587.42,427.01
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,534.26,388.17
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,480.38,346.81
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,426.87,304.59
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,371.72,260.73
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,317.64,216.64
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,263.55,172.02
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,207.41,126.78
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,155.33,87.67
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,106.89,57.1
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,62.12,45.69
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,56.81,41.54
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,53.02,38.56
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,48.21,34.55
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.19,27.55
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.81,19.89
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,16.03,2.8
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,11.7,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,25.68,4.41
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,68.29,45.26
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,117.39,85.67
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,164.32,124.76
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,216.58,167.9
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,264.67,207.07
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,316.21,248.0
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,405.18,317.3
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,495.78,386.16
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,508.19,392.37
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,500.97,383.88
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,410.56,312.74
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,306.66,230.27
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,328.55,245.63
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,350.37,260.44
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,438.36,324.3
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,539.55,395.4
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,585.54,426.08
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,631.68,456.55
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,725.08,521.0
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,817.54,582.85
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,628.18,450.75
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,426.55,306.02
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,598.02,427.91
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,764.47,539.51
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,794.31,559.53
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,821.44,578.38
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,795.95,559.63
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,769.54,540.65
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,726.43,511.06
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,684.42,482.11
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,719.0,507.94
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,746.08,527.96
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,736.35,526.46
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,714.96,516.63
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,671.1,486.08
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,625.49,453.78
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,576.19,417.9
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,526.36,380.8
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,474.22,341.22
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,419.09,298.55
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,365.4,256.5
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,313.1,214.47
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,259.47,173.87
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,218.85,145.18
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,178.21,118.3
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,142.74,97.74
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,93.99,71.96
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,68.58,51.41
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,61.97,46.16
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,55.0,40.35
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.84,31.51
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,35.56,22.99
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.91,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,23.69,2.59
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,72.56,48.37
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,128.47,94.37
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,182.05,138.77
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,243.2,189.14
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,186.91,145.89
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,110.27,83.61
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,125.62,95.5
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,141.09,107.17
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,158.21,119.99
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,175.55,132.81
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,299.61,228.65
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,432.89,327.61
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,486.29,365.05
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,540.94,402.91
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,565.34,417.94
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,588.58,432.11
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,676.03,492.87
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,754.17,545.67
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,686.14,494.22
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,603.66,433.38
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,659.06,472.35
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,713.76,509.69
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,758.4,538.9
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,792.3,560.85
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,790.36,559.41
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,786.63,557.07
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,857.33,610.95
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,913.4,650.34
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,802.66,573.74
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,693.3,493.84
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,754.1,541.65
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,793.86,572.18
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,755.09,546.56
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,714.57,518.73
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,669.68,487.27
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,623.94,454.58
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,575.68,420.3
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,524.14,382.73
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,453.48,329.49
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,400.74,289.89
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,364.42,260.55
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,316.66,219.84
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,265.95,178.89
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,220.17,142.71
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,172.54,107.47
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,129.19,79.92
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,91.7,70.32
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,91.61,70.42
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,80.77,61.74
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,69.49,52.35
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,55.69,40.43
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,38.88,25.61
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,20.95,4.79
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.67,0.52
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,69.44,46.2
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,119.43,87.39
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,180.6,137.43
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,247.26,192.16
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,312.72,245.42
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,377.46,297.11
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,440.18,346.33
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,507.97,398.34
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,568.08,442.83
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,625.16,484.15
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,677.94,521.63
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,731.15,558.32
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,775.47,587.19
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,818.57,614.86
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,855.45,638.08
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,886.26,656.96
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,914.66,673.69
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,940.43,688.54
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,959.87,699.34
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,976.28,708.16
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,986.06,713.63
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,992.53,717.02
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,989.19,712.81
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,982.38,706.48
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,973.39,700.09
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,961.27,691.74
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,944.28,678.84
