Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,924.53,664.27
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,898.92,647.08
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,870.81,628.28
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,837.81,606.44
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,802.75,583.16
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,763.68,556.29
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,722.99,527.66
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,679.01,496.41
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,631.9,462.4
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,582.53,425.97
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,532.88,388.54
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,480.15,348.12
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,428.22,307.36
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,374.81,265.24
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,323.12,223.6
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,270.63,181.39
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,221.48,142.41
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,173.27,106.66
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,128.94,78.59
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,87.75,67.01
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,80.28,61.15
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,72.15,54.64
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,66.09,49.56
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,52.48,37.78
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,39.58,26.13
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,20.66,4.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,12.89,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,31.15,1.47
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,85.74,57.11
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,143.8,105.24
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,210.79,160.84
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,283.73,221.41
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,219.19,172.28
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,120.37,91.9
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,210.12,163.75
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,310.54,242.01
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,401.84,312.35
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,492.08,380.46
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,619.63,477.39
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,753.6,573.72
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,796.45,600.7
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,837.66,626.53
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,872.89,647.91
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,905.88,667.58
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,924.77,677.32
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,948.09,690.07
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,966.36,699.68
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,981.5,707.26
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,990.4,712.02
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,995.88,714.65
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,997.48,713.69
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,995.64,710.63
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,986.34,704.04
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,973.71,695.43
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,956.5,682.81
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,936.19,668.28
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,910.12,651.21
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,881.19,632.29
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,848.12,609.56
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,812.4,585.1
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,772.78,558.97
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,731.04,531.27
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,685.79,499.99
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,638.91,466.19
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,588.29,429.84
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,536.85,391.8
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,483.26,350.25
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,425.83,304.89
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,369.73,259.97
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,314.67,214.76
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,260.01,169.42
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,203.91,123.95
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,151.47,84.31
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,102.57,53.35
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,57.61,42.01
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,52.91,38.32
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,49.35,35.52
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,45.58,32.35
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.52,25.32
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.46,17.91
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.86,1.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,16.12,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,42.28,0.77
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,101.57,66.97
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,164.94,119.62
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,231.11,174.93
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,307.07,237.95
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,368.12,288.55
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,433.66,341.16
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,496.08,389.3
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,560.5,437.44
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,615.33,477.56
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,670.37,515.64
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,720.35,548.95
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,764.45,577.59
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,806.27,603.87
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,846.23,628.5
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,880.7,648.0
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,912.69,665.58
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,938.67,681.82
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,961.61,696.11
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,978.43,704.95
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,991.87,711.63
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,1000.82,715.17
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,1006.22,716.52
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,999.06,709.86
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,987.93,700.82
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,978.68,694.65
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,966.21,686.47
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,947.83,673.37
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,926.58,658.52
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,901.6,642.43
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,873.85,624.54
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,840.89,603.16
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,805.54,580.12
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,767.13,555.9
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,726.69,529.92
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,680.0,496.57
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,632.27,461.9
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,582.58,425.19
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,532.39,387.28
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,479.2,346.38
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,423.19,302.54
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,369.14,259.68
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,316.47,216.97
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,263.59,174.19
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,214.23,134.87
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,164.29,97.67
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,118.61,68.85
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,77.62,58.43
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,71.59,53.74
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,64.7,48.13
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,57.42,41.97
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,48.55,34.21
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,36.24,23.16
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.68,2.26
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,18.17,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,50.74,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,109.72,71.55
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,179.05,129.29
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,241.32,182.22
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,312.29,241.56
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,374.37,292.93
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,440.95,346.21
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,500.98,392.19
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,563.07,438.1
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,616.53,476.77
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,672.03,514.86
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,720.94,546.94
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,768.82,577.75
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,811.16,603.75
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,845.49,623.89
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,879.37,642.14
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,910.64,658.32
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,937.07,673.93
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,960.54,687.81
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,977.0,695.93
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,990.1,701.95
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,998.73,705.21
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,1003.89,706.38
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,1002.53,703.54
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,997.64,698.64
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,987.87,692.26
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,974.8,683.9
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,956.17,672.33
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,934.6,658.95
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,908.8,642.87
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,880.19,625.08
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,846.81,602.8
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,811.05,578.92
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,771.67,554.93
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,730.23,529.21
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,684.83,497.64
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,638.18,464.31
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,586.48,427.63
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,535.24,390.08
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,481.62,348.84
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,428.32,306.72
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,373.42,262.89
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,319.67,218.96
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,260.7,170.62
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,208.38,128.11
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,156.53,89.14
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,108.46,58.82
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,64.24,47.45
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,59.55,43.8
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,55.03,40.13
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.08,35.08
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.68,27.76
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.91,19.69
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,16.1,0.65
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,11.0,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,26.22,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,80.82,52.78
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,138.27,100.32
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,205.33,155.47
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,278.51,215.58
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,340.07,265.92
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,407.12,319.16
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,396.67,309.5
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,362.27,280.44
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,499.63,386.18
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,651.59,498.35
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,701.25,531.24
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,750.1,562.69
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,793.14,589.26
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,831.06,611.94
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,864.62,630.12
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,895.59,646.29
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,922.46,660.43
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,946.6,672.63
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,962.69,679.57
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,975.43,684.4
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,984.21,688.19
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,989.71,689.99
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,985.86,684.96
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,978.6,678.01
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,969.26,672.04
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,956.83,664.25
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,938.13,651.28
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,916.8,636.81
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,891.12,621.58
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,863.01,604.74
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,830.54,584.98
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,796.1,563.66
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,757.53,538.54
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,715.98,510.97
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,670.22,479.96
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,624.14,448.0
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,575.28,414.0
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,526.37,379.0
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,475.17,340.79
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,424.68,302.09
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,372.16,261.59
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,321.64,221.77
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,270.55,181.03
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,222.08,142.99
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,174.55,108.38
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,131.5,81.39
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,91.44,69.37
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,83.33,63.06
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,78.06,58.97
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,67.4,50.14
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,52.04,37.01
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,37.32,23.92
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.42,1.22
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,24.8,13.34
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,42.07,28.23
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,65.46,47.63
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,89.06,67.01
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,114.86,87.83
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,147.16,113.47
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,218.04,169.43
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,303.21,234.88
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,412.5,318.52
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,534.65,408.81
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,595.56,450.71
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,659.17,493.66
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,677.76,502.56
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,690.92,507.74
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,801.17,585.43
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,909.19,653.74
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,928.62,662.64
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,952.6,675.08
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,971.05,684.24
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,986.33,691.46
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,934.84,657.41
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,859.88,602.49
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,934.17,655.29
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,989.06,688.5
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,979.85,682.44
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,967.45,674.96
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,949.62,663.09
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,928.96,649.5
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,903.73,634.1
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,875.8,616.96
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,781.97,553.05
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,691.22,487.06
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,718.26,512.1
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,728.88,524.72
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,683.69,493.51
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,637.0,460.78
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,586.72,424.54
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,535.9,386.96
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,482.05,346.21
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,428.49,304.54
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,370.15,258.99
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,316.6,215.85
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,261.93,171.61
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,209.8,129.88
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,158.55,91.61
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,111.31,61.92
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,66.98,49.69
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,61.33,45.27
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,55.91,40.86
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,49.88,35.73
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,40.33,27.45
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.34,18.36
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,13.33,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,34.75,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,94.78,61.38
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,157.45,114.03
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,219.55,166.13
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,294.8,228.4
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,357.44,279.79
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,424.94,333.32
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,486.87,380.22
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,551.79,427.58
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,607.85,467.6
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,664.51,506.79
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,712.13,536.42
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,761.57,566.65
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,805.12,593.18
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,846.98,618.18
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,882.99,639.24
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,916.67,658.62
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,935.95,668.27
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,959.66,680.85
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,977.32,689.85
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,991.75,696.88
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,1000.33,701.78
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,1005.44,704.66
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,1005.61,703.11
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,1002.3,699.55
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,992.53,693.52
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,979.43,685.51
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,961.25,673.26
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,940.02,659.16
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,913.99,642.9
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,885.11,624.82
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,851.33,603.95
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,815.04,581.29
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,774.81,555.46
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,732.51,528.05
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,686.98,496.99
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,639.96,463.71
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,589.35,427.88
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,537.95,390.37
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,480.93,346.97
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,426.84,304.42
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,371.45,260.41
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,317.09,216.1
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,261.45,170.19
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,203.82,123.61
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,151.52,84.26
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,102.79,53.68
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,56.53,41.11
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,51.6,37.24
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,47.97,34.29
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,44.14,30.98
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.09,23.97
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.97,16.45
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,12.47,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,32.43,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,91.47,58.42
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,152.89,109.94
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,212.67,159.95
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,285.26,219.77
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,346.69,269.91
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,412.99,322.26
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,474.67,369.58
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,539.75,417.93
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,445.78,343.31
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,299.05,227.07
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,524.6,400.68
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,748.18,559.26
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,790.87,583.79
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,831.92,607.99
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,866.64,627.94
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,898.92,646.12
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,918.51,655.98
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,942.51,668.74
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,819.54,583.67
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,654.18,463.64
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,836.82,594.79
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,989.05,692.92
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,987.17,688.56
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,981.8,683.47
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,884.91,619.71
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,771.03,538.53
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,858.62,604.54
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,922.94,648.08
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,785.26,555.54
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,643.24,453.63
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,737.89,526.54
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,802.93,574.16
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,697.55,500.14
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,605.38,432.39
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,572.93,410.94
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,539.83,388.36
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,502.71,362.58
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,465.23,336.03
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,408.69,295.38
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,361.9,261.53
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,348.2,248.36
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,312.94,214.8
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,257.23,173.0
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,216.9,145.31
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,172.45,112.27
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,130.18,84.19
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,90.14,68.93
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,77.41,58.74
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,71.06,53.57
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,58.9,43.33
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,45.16,31.43
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,30.95,18.72
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.9,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.74,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,89.61,56.45
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,166.65,118.97
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,229.12,171.13
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,301.12,230.07
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,362.23,279.39
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,427.87,330.28
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,487.61,374.96
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,548.64,418.92
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,603.82,457.34
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,659.36,493.66
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,709.14,524.19
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,752.92,550.07
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,794.97,575.99
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,835.23,600.46
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,870.52,621.95
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,903.42,641.79
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,929.88,657.04
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,953.37,670.42
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,971.21,680.7
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,985.74,688.96
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,908.07,639.16
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,798.21,560.77
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,778.79,546.69
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,757.69,530.92
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,878.08,619.71
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,973.11,682.38
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,954.91,670.99
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,933.59,658.38
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,908.29,642.71
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,880.03,625.1
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,846.88,603.17
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,811.18,579.52
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,770.91,554.89
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,728.5,528.48
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,683.01,497.61
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,636.02,464.01
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,555.88,405.07
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,493.9,358.88
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,451.23,327.25
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,406.65,293.16
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,346.59,248.69
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,300.96,215.37
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,263.48,184.59
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,216.22,145.94
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,167.09,103.68
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,102.45,54.5
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,57.38,42.01
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,53.31,38.83
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,48.52,34.89
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,43.4,30.5
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.36,23.45
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.21,15.81
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,26.75,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,90.77,56.93
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,153.47,109.86
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,215.5,161.47
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,291.9,223.98
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,353.68,274.11
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,420.32,326.22
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,481.83,372.74
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,546.42,419.85
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,601.8,458.84
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,655.85,495.18
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,705.79,525.89
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,755.11,555.44
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,798.14,581.67
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,839.44,606.48
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,869.17,623.91
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,902.95,643.96
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,839.52,599.7
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,736.12,523.54
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,636.48,453.68
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,533.18,379.56
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,787.48,562.89
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,1001.12,701.68
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,996.9,696.11
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,988.94,690.03
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,979.33,684.15
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,966.47,676.31
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,949.07,665.98
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,928.7,653.78
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,815.98,578.37
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,702.15,495.77
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,765.15,545.16
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,806.25,575.3
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,766.86,550.73
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,725.46,524.97
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,677.32,491.24
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,629.18,456.88
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,579.43,420.85
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,529.31,383.65
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,473.77,341.68
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,422.07,301.42
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,367.33,258.71
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,315.14,217.11
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,263.41,175.26
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,214.73,136.51
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,163.25,98.45
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,116.32,68.66
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,76.73,57.69
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,72.57,54.52
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,63.84,47.38
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.61,39.58
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.81,29.4
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,31.7,19.15
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,33.22,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,99.81,61.67
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,168.68,120.46
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,232.34,174.23
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,305.73,235.23
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,367.99,285.75
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,434.88,337.72
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,495.36,382.76
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,556.77,426.55
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,612.48,464.81
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,668.52,500.52
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,718.39,529.17
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,767.37,555.99
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,804.61,577.08
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,845.53,600.29
