Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,880.32,619.75
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,912.57,637.49
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,940.1,654.63
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,964.64,669.99
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,982.08,679.64
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,996.12,687.29
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,1005.14,692.44
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,1010.62,695.58
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,1010.0,694.62
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,1005.77,691.55
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,996.04,686.22
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,982.9,678.88
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,965.03,667.24
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,944.0,653.71
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,918.07,638.16
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,889.19,620.74
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,855.99,600.74
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,820.0,578.78
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,779.71,553.57
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,737.24,526.67
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,691.1,496.19
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,643.23,462.78
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,592.7,427.34
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,541.21,390.06
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,486.7,348.66
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,432.05,305.92
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,370.99,257.99
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,314.96,212.47
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,258.28,165.72
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,203.64,121.32
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,149.89,81.05
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,99.54,49.95
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,46.88,33.02
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,43.33,30.25
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,40.09,27.68
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,36.67,24.78
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,30.35,19.22
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,23.66,12.82
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,36.23,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,104.61,63.84
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,173.01,123.04
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,235.9,176.07
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,307.89,235.31
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,369.76,285.05
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,436.15,335.95
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,495.2,379.29
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,558.08,423.32
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,612.97,461.4
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,668.09,497.1
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,718.48,528.86
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,762.73,556.0
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,805.43,581.75
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,846.28,605.99
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,881.66,626.45
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,914.55,645.23
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,940.94,659.4
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,964.26,671.67
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,982.37,680.72
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,997.1,687.78
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,1005.84,692.72
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,1010.99,695.63
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,1009.54,693.19
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,1004.39,688.67
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,994.69,682.95
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,981.56,675.24
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,964.15,663.57
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,943.53,650.02
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,917.5,634.52
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,888.5,617.13
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,855.36,597.04
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,819.56,575.12
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,778.8,549.58
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,735.88,522.42
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,688.87,491.49
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,640.85,458.1
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,590.34,423.01
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,538.97,386.16
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,485.1,345.57
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,427.2,300.99
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,346.73,242.79
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,297.57,209.8
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,260.91,174.92
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,205.36,122.96
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,148.06,80.35
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,98.36,49.78
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,51.14,36.35
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,48.02,33.96
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,44.21,30.93
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,40.17,27.52
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,33.11,21.34
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,25.63,14.19
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,27.61,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,91.7,55.33
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,154.87,110.32
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,218.34,163.35
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,289.82,222.07
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,351.88,272.56
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,418.78,324.88
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,480.23,370.54
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,544.59,416.35
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,600.14,455.17
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,654.24,491.29
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,705.3,522.36
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,755.96,552.3
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,799.54,578.34
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,841.43,602.93
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,871.52,619.65
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,905.8,639.0
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,933.05,655.09
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,957.35,669.39
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,976.43,679.97
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,992.28,688.62
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,1001.29,692.7
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,1006.76,694.75
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,1006.65,693.49
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,1002.96,690.17
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,993.28,684.37
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,980.17,676.58
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,962.79,666.55
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,942.23,654.56
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,916.27,638.87
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,887.36,621.28
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,853.85,599.42
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,817.71,575.82
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,777.53,550.49
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,735.2,523.54
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,687.99,492.01
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,639.82,458.22
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,588.8,422.67
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,536.98,385.4
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,479.57,342.36
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,425.05,300.05
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,369.21,256.16
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,314.42,211.94
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,258.6,166.27
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,205.05,123.15
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,147.59,80.47
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,97.99,50.0
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,51.41,36.57
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,48.88,34.66
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,44.69,31.33
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,40.24,27.58
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,32.73,21.01
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,24.76,13.41
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,23.58,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,87.17,51.92
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,149.83,106.69
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,210.67,157.89
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,284.61,219.04
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,346.81,269.98
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,414.06,323.11
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,476.14,369.82
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,541.42,417.01
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,597.61,456.57
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,652.29,493.39
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,703.77,524.86
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,754.97,555.2
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,798.07,580.48
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,839.45,604.18
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,869.02,620.26
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,902.81,638.97
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,929.47,652.95
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,953.17,665.05
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,972.26,674.77
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,988.07,682.53
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,996.97,687.6
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,1002.37,690.7
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,1000.72,688.65
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,995.49,684.57
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,985.86,678.48
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,972.87,670.47
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,954.74,658.4
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,933.58,644.57
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,908.08,629.07
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,879.71,611.79
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,846.04,591.42
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,809.9,569.33
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,769.8,545.37
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,727.65,519.75
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,680.51,487.79
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,632.02,453.86
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,581.27,417.73
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,529.97,380.22
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,475.94,339.73
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,422.51,298.53
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,367.66,255.81
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,309.95,209.98
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,255.5,165.97
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,204.18,125.15
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,153.39,87.77
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,106.66,59.15
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,63.32,46.38
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,61.26,44.8
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,54.74,39.48
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,47.89,33.68
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.45,24.7
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.53,14.56
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,44.06,24.4
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,82.18,58.04
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,130.06,97.4
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,182.46,140.23
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,242.98,189.27
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,305.84,239.52
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,373.58,291.38
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,453.88,350.69
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,508.7,390.19
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,565.28,429.95
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,618.64,465.93
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,673.33,501.8
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,717.78,529.04
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,765.8,557.77
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,810.07,583.94
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,853.64,608.26
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,882.09,624.01
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,908.18,638.36
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,933.71,651.0
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,951.22,658.64
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,961.92,664.86
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,969.44,669.22
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,976.26,673.19
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,979.63,675.07
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,970.86,669.08
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,958.82,661.24
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,943.04,651.6
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,924.11,639.98
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,898.62,625.17
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,870.38,608.56
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,696.42,491.97
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,534.87,376.39
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,642.34,458.39
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,720.14,516.45
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,623.27,446.31
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,544.94,388.99
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,514.47,369.21
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,481.68,346.85
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,273.26,198.08
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,90.43,63.26
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,203.42,146.84
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,292.24,208.89
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,250.18,178.0
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,208.74,148.37
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,105.08,73.08
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.46,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,50.68,27.94
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,100.48,71.73
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,102.75,76.58
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,98.99,74.81
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,131.12,101.09
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,164.85,128.27
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,179.95,139.63
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,194.0,149.79
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,243.22,187.95
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,294.22,226.73
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,480.5,370.36
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,677.69,513.76
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,582.55,439.3
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,471.6,353.33
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,481.83,359.25
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,478.82,355.24
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,700.79,518.55
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,902.42,657.59
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,817.85,592.56
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,719.04,518.52
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,701.4,506.14
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,693.29,499.49
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,667.83,480.03
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,641.53,460.16
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,691.17,495.33
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,744.71,532.04
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,834.44,598.81
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,904.27,648.37
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,879.51,631.94
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,852.28,614.65
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,821.11,595.05
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,787.55,573.73
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,748.6,548.94
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,708.04,522.01
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,646.0,476.24
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,592.43,436.16
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,544.35,401.69
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,496.2,366.38
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,461.33,340.09
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,414.5,302.89
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,360.79,259.95
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,308.75,217.35
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,256.12,174.5
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,209.43,137.37
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,160.65,100.58
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,115.41,71.5
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,72.63,55.87
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,64.22,48.9
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,57.06,42.88
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.51,36.27
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.93,26.01
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.79,14.34
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.92,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,47.35,25.59
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,91.13,64.99
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,149.44,112.81
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,210.22,162.6
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,195.36,152.2
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,170.28,132.06
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,204.54,158.86
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,240.14,185.97
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,305.83,235.6
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,365.77,279.57
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,395.77,299.85
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,424.89,319.26
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,537.91,401.59
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,646.39,477.83
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,615.59,451.51
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,566.42,413.64
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,685.4,498.56
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,807.69,581.89
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,751.19,539.62
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,689.7,494.86
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,831.87,596.65
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,956.52,681.47
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,866.89,618.27
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,769.14,548.65
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,796.35,569.09
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,820.91,586.83
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,858.82,616.09
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,884.43,637.12
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,859.59,620.81
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,832.69,603.35
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,802.39,583.53
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,770.22,562.2
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,700.94,512.48
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,636.57,465.83
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,629.72,463.7
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,610.3,451.58
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,468.39,346.85
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,360.27,266.01
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,399.99,295.79
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,415.14,303.49
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,252.94,184.68
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,140.79,104.64
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,182.01,134.18
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,207.18,149.91
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,174.23,125.63
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,143.53,104.42
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,105.6,82.95
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,86.93,67.58
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,75.21,57.84
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,63.01,47.34
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,46.05,32.55
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,29.52,16.91
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,61.11,32.69
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,117.82,83.63
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,182.99,137.66
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,252.91,195.56
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,314.38,246.61
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,381.77,301.06
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,325.63,256.42
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,239.7,186.35
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,309.29,240.04
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,373.69,288.19
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,439.69,336.77
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,520.15,394.49
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,668.3,504.75
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,821.53,610.29
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,858.69,630.77
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,893.83,650.4
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,815.63,593.07
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,712.11,514.38
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,854.45,615.99
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,973.96,691.75
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,982.95,696.06
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,988.56,699.34
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,989.77,699.99
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,987.54,698.63
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,978.44,693.05
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,966.03,685.52
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,948.53,673.8
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,928.0,660.22
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,902.69,644.59
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,874.55,627.11
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,841.97,606.9
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,806.87,584.86
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,767.03,560.34
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,725.17,534.1
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,679.35,502.16
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,631.22,467.69
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,513.63,380.42
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,426.72,315.15
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,432.03,319.31
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,419.81,307.29
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,365.71,264.04
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,310.63,218.9
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,249.37,173.69
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,211.71,149.54
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,171.96,119.56
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,133.5,93.04
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,99.04,77.86
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,84.61,66.05
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,70.17,53.91
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,55.11,40.93
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,40.16,27.78
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,25.79,13.9
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,11.35,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,63.77,33.16
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,126.78,90.41
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,185.47,139.79
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,253.76,196.64
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,225.6,177.16
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,172.95,135.23
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,338.35,268.13
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,510.91,401.09
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,567.39,442.3
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,625.02,483.88
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,676.89,519.33
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,728.6,553.0
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,639.89,483.95
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,513.43,386.09
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,430.16,323.12
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,331.17,247.38
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,427.85,318.23
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,537.71,395.18
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,523.3,382.64
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,520.14,378.6
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,458.48,334.03
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,397.13,289.54
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,610.18,442.3
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,818.25,580.15
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,764.42,539.68
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,703.71,496.93
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,752.07,529.6
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,789.73,553.74
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,844.72,594.69
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,876.54,615.71
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,844.4,594.33
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,809.43,571.81
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,691.67,492.96
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,588.15,418.97
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,540.28,387.44
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,496.81,357.92
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,510.65,369.96
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,508.15,368.68
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,469.07,339.84
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,422.08,303.2
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,363.11,256.52
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,309.01,212.39
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,254.37,167.49
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,201.7,124.81
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,149.91,86.34
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,102.21,57.26
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,59.92,44.49
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,56.03,41.44
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,50.46,36.86
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,43.56,30.93
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.28
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.51,11.86
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.99,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,64.18,32.1
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,128.85,91.77
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,190.53,143.56
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,263.45,204.27
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,325.45,255.61
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,397.6,313.17
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,461.57,362.12
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,529.25,412.06
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,586.35,452.93
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,644.39,493.15
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,586.55,445.0
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,502.23,377.54
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,664.14,497.36
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,832.86,610.73
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,870.25,630.93
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,905.53,650.5
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,926.21,662.23
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,951.52,677.08
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,971.16,686.89
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,987.68,694.8
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,996.95,698.74
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,1002.74,700.67
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,1005.52,700.87
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,1004.78,699.03
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,996.0,694.23
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,983.74,687.37
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,965.67,676.93
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,944.36,664.46
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,918.06,648.46
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,888.76,630.51
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,854.87,608.54
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,818.35,584.74
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,777.28,558.74
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,734.03,531.02
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,687.55,499.91
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,639.51,465.91
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,588.09,429.52
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,535.78,391.25
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,480.88,349.04
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,422.17,302.87
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,365.15,257.1
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,309.16,210.98
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,252.53,163.83
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,198.4,119.62
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,140.73,76.42
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,90.7,46.21
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,48.06,34.5
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,46.39,33.24
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,42.07,29.69
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,37.48,25.71
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,29.83,18.86
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.7,10.11
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,14.31,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,74.82,36.13
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,140.87,99.46
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,209.04,156.78
