Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,288.65,223.18
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,352.39,276.38
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,421.33,331.88
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,485.29,381.9
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,551.32,431.89
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,607.65,472.78
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,664.38,511.33
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,714.38,544.09
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,763.42,575.58
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,801.19,598.56
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,842.81,623.92
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,878.56,645.18
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,911.87,664.66
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,939.16,681.17
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,963.43,695.72
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,982.01,705.46
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,997.21,713.1
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,1006.42,716.68
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,1012.02,718.1
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,1012.43,716.64
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,1009.21,713.03
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,999.4,706.84
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,986.06,698.52
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,967.39,685.46
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,945.45,670.42
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,919.4,654.16
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,890.31,635.9
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,855.37,613.74
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,817.89,589.78
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,777.43,563.48
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,734.72,535.47
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,685.28,501.52
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,635.46,465.5
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,584.74,429.13
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,530.65,389.25
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,475.55,346.66
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,420.97,303.25
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,364.67,257.97
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,309.58,212.56
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,249.99,163.32
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,196.89,120.06
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,144.2,80.79
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,95.49,51.44
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,55.05,40.3
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,52.97,38.73
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,48.13,34.74
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.14,29.55
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.67,21.13
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.77,10.52
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,49.39,21.66
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,104.76,74.44
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,177.11,133.69
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,259.81,201.93
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,323.58,254.96
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,397.27,314.22
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,466.92,368.25
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,541.78,424.43
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,600.42,467.19
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,659.99,509.33
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,711.55,542.3
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,765.89,576.45
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,810.58,604.18
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,853.61,630.39
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,891.65,652.89
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,920.01,668.74
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,948.3,684.5
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,973.63,698.24
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,992.78,707.96
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,1008.63,715.63
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1018.04,720.76
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,1023.87,723.77
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,1024.07,722.14
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,1020.65,718.39
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,1011.64,712.45
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,999.12,704.43
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,981.28,691.69
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,960.13,676.98
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,933.04,659.96
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,902.97,641.02
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,868.63,619.27
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,831.54,595.62
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,789.62,568.62
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,745.53,539.95
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,698.69,508.08
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,650.15,473.46
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,597.35,434.89
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,543.7,394.69
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,487.83,351.84
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,428.01,304.97
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,369.97,258.63
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,313.01,211.98
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,255.11,164.06
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,199.55,118.98
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,145.14,78.94
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,89.91,45.55
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,47.95,34.25
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,45.86,32.64
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,41.91,29.4
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,37.76,25.78
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,30.1,18.94
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.21,9.02
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,61.47,25.78
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,131.76,93.22
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,198.65,149.07
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,282.51,218.22
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,346.91,271.77
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,416.79,327.88
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,483.35,379.03
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,554.07,431.36
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,609.03,470.8
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,666.52,509.7
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,719.39,543.96
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,771.83,577.19
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,809.81,599.69
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,851.72,624.54
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,888.41,645.5
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,922.72,664.64
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,949.68,678.82
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,973.57,690.97
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,992.66,700.42
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,1008.37,707.79
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,1017.07,710.88
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,1022.13,711.86
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,1021.0,709.52
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,1016.18,705.09
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,1006.73,699.39
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,993.74,691.61
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,974.89,680.25
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,952.74,666.89
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,926.01,650.64
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,896.23,632.41
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,861.34,609.79
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,823.78,585.33
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,782.55,560.47
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,739.1,533.76
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,691.81,502.19
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,642.89,467.56
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,590.67,429.57
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,537.55,389.87
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,481.89,347.28
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,426.16,303.31
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,364.27,254.2
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,307.32,207.47
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,249.6,159.93
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,194.14,115.03
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,139.88,74.77
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,89.28,45.08
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,43.94,30.93
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,42.02,29.45
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,38.29,26.38
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,34.37,22.95
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,27.47,16.72
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.17,7.78
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,65.92,24.98
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,147.6,102.86
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,214.22,159.32
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,292.33,224.32
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,356.78,277.64
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,426.54,333.09
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,489.87,381.06
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,554.7,428.18
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,612.05,468.83
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,669.87,507.07
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,721.22,539.63
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,771.73,570.93
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,809.9,593.03
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,851.94,617.37
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,888.25,637.89
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,922.0,656.56
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,949.48,671.09
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,973.91,683.66
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,992.59,693.09
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,1007.85,700.49
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,1016.55,705.41
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,1021.61,708.27
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,1021.48,706.62
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,1017.64,702.86
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,1007.65,696.92
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,994.13,688.94
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,975.23,676.66
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,953.02,662.38
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,926.23,646.28
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,896.39,628.22
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,862.27,607.62
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,825.41,585.06
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,784.03,559.07
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,740.41,531.36
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,692.61,499.68
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,643.4,465.09
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,591.23,428.43
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,538.16,389.86
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,482.13,347.18
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,426.03,303.08
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,364.1,254.01
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,307.12,207.34
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,249.82,159.77
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,194.65,114.96
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,139.94,74.69
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,84.7,41.74
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,44.79,31.49
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,42.92,30.05
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,38.82,26.68
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,34.5,22.91
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,27.14,16.31
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.34,6.62
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,70.2,24.27
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,154.75,107.95
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,221.05,164.64
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,298.49,229.18
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,363.06,282.95
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,432.82,338.79
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,493.53,385.17
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,558.61,432.85
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,615.23,473.32
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,672.21,511.1
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,722.99,543.58
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,767.17,570.87
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,810.81,597.35
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,852.6,622.15
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,887.91,642.34
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,920.49,660.57
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,948.52,675.73
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,973.47,688.86
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,990.38,697.26
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,1003.7,703.51
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,1012.25,708.35
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,1017.19,711.1
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,1016.49,709.35
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,1012.12,705.46
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,1002.65,699.65
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,989.67,691.76
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,969.94,678.59
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,947.08,663.52
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,920.2,647.04
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,890.37,628.63
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,796.19,566.31
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,704.79,500.16
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,728.11,521.61
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,732.11,528.22
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,685.45,496.1
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,637.38,462.06
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,585.65,425.4
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,530.77,385.4
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,475.66,343.16
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,420.46,299.6
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,363.34,254.02
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,307.44,208.32
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,250.5,161.24
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,195.48,116.69
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,137.49,74.08
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,87.51,45.15
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,48.26,34.36
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,44.6,31.44
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,40.17,27.79
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,35.49,23.71
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,27.26,16.36
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.5,5.42
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,68.23,20.29
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,150.18,104.08
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,215.56,160.1
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,291.61,223.67
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,356.89,277.74
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,427.66,334.13
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,491.37,383.13
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,557.83,432.33
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,613.66,471.94
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,672.02,510.73
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,724.17,543.7
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,775.53,575.34
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,820.09,601.69
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,856.3,622.06
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,892.44,642.12
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,926.02,660.22
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,953.35,675.98
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,977.61,689.85
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,996.21,698.79
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,1011.35,705.66
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,1019.89,710.53
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,1024.78,713.33
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,1022.0,710.11
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,1015.52,704.8
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,1005.48,698.89
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,991.95,690.93
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,972.65,678.47
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,950.16,664.07
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,922.72,647.56
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,892.34,629.13
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,857.09,607.78
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,819.36,584.6
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,777.96,559.66
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,734.47,532.93
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,684.88,498.93
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,634.37,463.03
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,582.16,425.25
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,529.44,386.01
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,373.16,271.92
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,266.14,194.55
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,299.64,215.22
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,303.52,207.82
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,219.2,149.83
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,184.26,134.15
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,153.19,100.82
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,93.26,51.96
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,57.35,42.23
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,53.74,39.35
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,48.04,34.53
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,40.87,28.25
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.13,18.65
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.9,4.81
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,58.44,13.73
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,129.07,89.61
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,190.93,142.43
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,266.94,205.88
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,331.32,259.39
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,401.54,315.78
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,464.87,364.38
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,531.53,413.59
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,588.78,454.66
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,646.9,494.64
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,697.14,527.1
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,749.57,560.41
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,794.4,587.59
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,837.61,613.2
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,874.49,633.21
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,901.64,646.62
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,930.13,662.14
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,955.71,675.69
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,974.2,684.74
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,989.36,691.79
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,998.57,696.65
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,1004.26,699.5
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,1003.89,697.68
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,999.95,693.82
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,991.02,688.08
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,978.65,680.35
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,959.59,667.51
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,937.42,652.84
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,911.29,636.77
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,882.24,618.86
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,847.92,597.81
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,811.17,575.05
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,770.37,548.99
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,727.51,521.4
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,680.29,489.17
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,631.08,454.67
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,578.94,418.03
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,526.21,379.83
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,470.85,337.88
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,415.87,294.99
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,359.07,250.17
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,299.86,202.59
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,243.95,156.9
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,190.7,114.34
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,138.02,76.27
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,89.68,48.77
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,55.11,40.0
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,52.22,37.73
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,46.43,32.95
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.38,26.86
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.38,17.93
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.94,3.75
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,54.53,9.12
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,119.33,82.39
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,183.38,136.3
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,260.16,200.0
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,328.0,255.98
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,399.23,312.94
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,464.78,363.16
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,534.33,414.5
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,592.07,455.68
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,650.72,495.76
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,701.81,527.42
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,755.25,559.8
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,799.72,585.89
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,842.55,610.29
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,879.94,630.9
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,907.65,644.97
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,935.28,659.27
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,959.96,671.57
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,978.98,680.3
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,994.7,687.02
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,1003.97,692.29
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,1009.71,695.58
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,1009.83,694.13
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,1006.36,690.67
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,996.35,684.81
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,982.87,676.95
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,964.57,665.21
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,943.01,651.51
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,916.01,635.43
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,886.05,617.47
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,851.93,597.06
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,815.17,574.75
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,773.55,548.56
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,729.81,520.77
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,681.54,488.47
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,632.46,454.17
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,579.11,416.94
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,526.07,378.66
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,470.07,336.28
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,414.44,292.92
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,357.59,248.09
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,302.1,203.21
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,241.99,154.47
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,188.3,111.7
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,135.07,73.4
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,86.11,45.88
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,52.48,37.67
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,49.86,35.62
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,44.85,31.4
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,39.57,26.73
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.24,16.76
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.34,1.62
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,45.43,3.35
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,100.59,68.89
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,168.44,125.22
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,242.81,186.63
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,306.66,239.26
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,377.11,295.53
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,446.92,348.84
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,517.79,401.03
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,575.84,442.51
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,635.04,483.49
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,689.27,518.0
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,743.62,551.04
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,785.25,575.76
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,828.77,601.36
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,866.14,622.78
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,901.31,642.54
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,929.71,657.8
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,955.27,671.2
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,974.24,680.46
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,989.97,687.77
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,927.12,647.1
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,848.74,591.24
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,933.04,650.59
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,996.54,688.72
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,987.06,682.11
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,974.22,674.13
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,955.24,661.42
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,933.21,646.93
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,906.41,630.52
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,876.79,612.34
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,842.1,590.88
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,805.17,567.89
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,766.52,544.76
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,722.86,517.58
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,674.86,484.7
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,625.97,450.46
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,574.04,413.33
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,521.74,374.92
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,466.95,333.74
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,409.5,289.54
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,353.27,245.52
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,298.74,201.8
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,243.88,157.84
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,192.2,117.31
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,141.26,80.98
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,95.16,55.18
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,63.63,46.91
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,58.67,42.84
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,50.83,36.29
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.6,29.15
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.27,18.26
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.28,0.3
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,53.47,0.18
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,118.66,80.89
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,182.6,134.97
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,261.58,200.24
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,326.82,254.14
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,398.12,311.06
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,463.74,361.87
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,533.3,413.87
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,591.4,455.49
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,650.47,496.03
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,702.05,528.09
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,756.11,560.96
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,801.33,588.13
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,844.89,613.72
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,882.77,635.15
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,911.06,650.11
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,938.85,664.68
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,963.65,677.22
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,982.68,686.5
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,998.43,693.8
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,1007.76,699.09
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,1013.5,702.34
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,1015.06,702.1
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,1012.99,699.75
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,1003.33,694.3
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,990.11,686.76
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,971.47,674.49
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,949.47,660.18
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,922.4,643.81
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,892.26,625.45
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,857.43,604.25
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,819.89,581.1
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,704.71,502.35
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,602.39,427.52
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,631.91,453.44
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,636.54,460.0
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,583.69,422.35
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,529.99,383.11
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,474.06,340.27
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,418.16,296.16
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,355.98,246.83
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,298.77,199.97
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,240.66,152.07
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,185.15,107.56
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,130.86,68.55
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,76.31,37.85
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,43.94,30.67
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,42.04,29.17
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,37.89,25.65
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,33.55,21.76
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,25.19,14.16
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.81,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,53.22,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,118.67,80.9
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,181.68,134.7
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,256.56,197.0
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,323.9,252.67
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,395.22,309.78
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,460.64,360.72
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,529.95,412.91
