Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,63.3,45.55
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,65.19,46.79
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,86.25,63.35
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,107.85,80.16
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,142.1,106.76
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,176.65,133.27
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,185.81,140.02
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,195.0,146.82
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,194.42,145.84
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,193.83,144.91
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,215.6,161.26
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,237.29,177.39
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,259.79,194.04
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,282.11,210.46
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,349.52,259.92
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,407.97,301.88
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,352.67,261.49
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,293.12,217.95
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,243.39,181.28
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,194.31,144.59
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,214.13,159.74
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,233.62,174.43
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,185.22,138.21
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,137.52,102.09
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,103.75,76.15
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,69.99,49.89
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,45.67,30.8
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,58.18,41.37
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,102.63,77.09
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,151.72,109.15
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,183.61,125.63
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,141.47,95.72
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,103.54,74.3
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,82.14,64.56
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,64.48,49.49
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,54.06,40.31
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,40.05,27.66
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.69,7.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,0.97
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.81
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.22
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,39.94,27.73
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,51.13,37.11
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,88.07,67.46
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,126.05,97.98
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,127.75,98.94
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,129.85,100.24
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,137.22,105.56
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,144.68,110.88
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,153.05,116.9
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,161.52,122.95
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,247.88,189.49
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,349.41,265.0
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,388.68,292.74
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,427.94,320.07
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,446.22,330.86
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,464.14,341.1
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,424.14,310.96
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,384.46,281.36
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,377.6,275.32
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,360.42,261.77
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,429.67,312.26
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,487.32,353.56
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,509.54,370.54
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,530.47,386.77
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,594.64,433.65
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,647.23,471.75
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,597.54,437.78
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,549.86,405.23
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,431.55,321.04
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,322.35,241.09
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,322.29,242.06
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,321.37,241.94
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,291.98,220.77
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,263.43,200.06
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,201.71,153.36
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,139.07,105.23
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,164.26,125.22
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,186.43,142.49
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,179.37,135.72
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,170.88,127.58
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,140.75,105.01
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,107.02,80.85
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,91.09,72.61
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,72.44,56.52
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,54.4,40.73
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,36.0,24.29
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,18.69,4.7
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.19
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,17.61,8.59
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,26.91,16.51
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,37.61,25.49
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,48.33,34.33
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,26.91,16.59
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,81.41,60.7
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,163.26,125.29
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,141.64,107.44
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,120.84,90.51
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,167.02,126.39
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,213.84,162.13
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,302.67,229.08
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,383.36,288.11
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,549.93,411.92
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,720.53,532.93
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,748.16,550.18
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,774.27,567.23
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,781.73,571.37
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,787.46,574.52
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,718.51,523.71
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,638.71,465.48
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,674.88,491.91
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,708.89,516.02
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,676.24,492.66
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,643.71,469.68
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,687.71,502.67
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,720.15,526.99
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,772.03,569.53
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,797.21,590.0
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,755.04,561.61
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,710.81,531.9
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,595.35,444.98
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,499.55,371.71
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,450.3,336.01
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,405.64,303.03
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,362.2,270.64
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,320.69,239.31
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,310.76,226.55
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,273.61,187.93
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,216.91,140.46
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,164.15,98.44
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,112.58,63.13
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,66.36,42.3
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,53.34,39.89
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,49.5,36.47
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,40.51,28.52
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.82,20.41
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,16.09,1.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,29.14,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,79.92,46.53
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,152.33,112.39
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,229.59,177.34
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,296.96,234.62
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,372.08,296.88
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,443.91,354.37
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,516.67,410.96
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,502.54,397.89
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,467.72,368.44
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,605.49,475.01
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,749.31,579.28
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,795.88,610.14
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,840.91,640.03
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,881.03,664.86
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,919.19,688.07
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,940.05,699.28
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,965.77,713.87
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,986.04,725.1
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,1003.07,734.23
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,1011.74,738.71
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,1016.78,740.96
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,1016.62,740.31
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,1012.76,737.39
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,1001.74,729.9
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,987.16,720.21
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,967.64,705.89
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,944.76,689.49
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,916.8,670.88
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,885.78,650.26
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,849.75,626.51
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,811.09,600.86
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,767.94,571.72
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,722.67,540.91
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,671.72,503.65
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,619.33,464.55
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,564.75,423.77
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,509.72,381.42
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,451.83,335.07
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,394.93,288.28
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,336.47,239.7
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,276.01,188.97
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,218.8,141.17
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,165.55,98.93
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,113.02,63.31
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,65.98,42.72
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,54.47,40.76
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,49.71,36.62
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,41.01,28.89
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.92,20.36
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,40.59,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,114.02,66.18
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,188.3,139.24
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,274.5,212.49
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,343.82,271.68
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,419.83,334.21
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,487.85,388.59
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,557.98,442.78
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,618.44,487.97
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,679.53,531.0
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,733.36,566.91
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,780.57,597.41
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,825.65,625.75
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,868.81,652.32
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,905.97,674.43
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,940.45,694.55
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,967.61,711.05
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,991.5,725.44
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,1009.47,734.53
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,1023.81,741.33
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,1031.32,745.01
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,1035.03,746.4
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,1030.62,741.51
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1022.33,734.32
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1010.61,726.28
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,995.25,716.03
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,904.01,656.07
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,802.05,581.01
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,857.01,625.52
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,888.64,647.4
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,851.33,622.76
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,811.46,596.69
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,767.92,567.75
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,722.26,537.13
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,609.15,452.6
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,514.87,380.88
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,475.61,353.32
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,435.8,324.41
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,382.02,284.0
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,332.54,246.53
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,316.19,228.85
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,272.83,185.97
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,215.13,137.72
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,160.85,94.65
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,108.11,59.23
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,60.72,39.33
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,51.32,38.08
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,48.26,35.38
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.77,26.97
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.58,18.33
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,39.6,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,111.1,62.45
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,182.39,134.34
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,263.58,203.08
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,333.05,262.1
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,409.32,324.68
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,475.52,376.78
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,544.94,429.35
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,604.98,473.68
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,663.23,514.44
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,717.43,549.76
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,771.15,583.91
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,816.88,611.48
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,860.81,637.33
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,890.86,653.52
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,925.79,672.82
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,953.5,688.51
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,978.09,702.19
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,996.82,710.75
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,1012.09,717.18
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,1019.73,720.38
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,1023.68,721.47
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,1022.34,720.09
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,1017.27,716.61
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,1006.02,709.46
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,991.16,700.23
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,970.34,686.03
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,946.14,669.86
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,917.32,652.17
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,885.42,632.51
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,847.97,609.18
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,807.88,584.01
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,764.3,556.3
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,718.61,526.88
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,636.46,467.65
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,565.5,415.45
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,451.2,333.5
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,357.54,265.43
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,358.18,265.93
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,345.63,254.77
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,287.25,211.51
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,235.34,173.78
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,206.55,149.88
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,169.06,119.19
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,121.94,78.34
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,56.86,42.82
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,48.59,35.85
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,44.92,32.54
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,36.83,25.31
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,27.24,16.28
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,26.49,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,72.31,37.98
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,144.92,106.3
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,219.96,168.87
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,286.6,224.39
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,360.86,284.22
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,429.94,337.5
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,499.74,389.37
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,425.55,330.5
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,335.61,258.55
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,412.98,316.28
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,507.21,382.62
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,660.71,491.82
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,822.05,596.19
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,726.9,524.68
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,594.71,428.31
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,675.52,484.37
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,744.14,529.12
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,869.92,613.86
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,978.07,680.09
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,921.86,644.29
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,851.07,596.49
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,819.35,575.92
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,795.99,559.72
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,814.47,574.05
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,837.35,590.53
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,889.47,630.77
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,919.37,651.83
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,897.46,638.55
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,865.92,619.63
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,641.03,467.6
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,428.14,312.3
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,585.47,433.34
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,702.42,519.04
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,653.74,484.22
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,603.52,448.55
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,549.57,409.56
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,495.38,368.96
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,406.28,301.4
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,343.4,254.5
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,305.07,223.95
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,263.16,189.38
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,216.8,151.59
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,166.4,111.69
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,122.69,81.39
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,82.27,64.54
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,72.48,56.26
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,58.93,44.49
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,44.43,31.73
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,29.41,17.87
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,29.29,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,84.44,43.11
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,153.05,111.98
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,229.72,176.09
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,296.23,231.63
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,374.33,294.26
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,439.49,344.21
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,508.14,394.69
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,568.26,435.71
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,629.75,475.57
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,683.61,507.22
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,737.34,537.21
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,783.71,566.47
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,824.82,592.25
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,861.21,613.8
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,895.15,633.73
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,923.21,651.23
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,948.4,667.07
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,967.17,678.59
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,982.61,688.12
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,991.43,694.2
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,996.75,698.31
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,996.38,699.04
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,992.45,697.7
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,981.6,691.49
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,967.3,683.28
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,946.77,671.82
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,923.09,658.33
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,839.71,603.96
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,756.98,545.14
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,779.83,566.6
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,786.3,574.43
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,742.95,546.02
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,697.88,515.07
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,648.43,480.48
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,598.32,444.47
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,545.09,404.87
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,489.34,362.42
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,432.6,318.15
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,377.32,273.75
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,320.41,227.52
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,265.88,182.47
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,210.92,137.46
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,159.75,97.75
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,110.41,65.53
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,66.57,51.04
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,58.28,44.13
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,50.85,37.64
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,39.38,27.45
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,27.35,15.98
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,27.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,80.83,39.21
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,148.1,108.96
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,222.23,172.03
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,289.13,228.54
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,363.53,289.33
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,432.87,344.05
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,502.61,397.18
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,562.98,441.65
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,624.77,485.86
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,679.64,523.23
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,734.66,559.47
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,781.16,590.0
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,826.3,619.31
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,781.42,584.69
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,715.66,532.75
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,842.79,625.48
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,952.68,697.93
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,972.15,709.12
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,979.31,713.07
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,987.8,717.78
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,992.79,720.32
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,988.74,716.07
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,990.29,715.65
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,979.38,708.66
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,965.04,699.61
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,867.0,632.98
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,761.66,555.68
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,822.82,604.73
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,861.17,633.29
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,729.86,539.75
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,608.21,448.36
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,591.65,438.1
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,572.51,425.26
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,538.58,401.35
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,503.77,376.41
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,506.49,380.72
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,486.68,365.9
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,381.15,285.22
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,307.72,230.76
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,297.45,217.76
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,262.6,181.14
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,206.72,134.46
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,154.04,92.96
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,104.05,60.35
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,60.16,45.85
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,53.96,40.55
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.14,34.47
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.73,25.17
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.82,14.46
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,27.2,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,78.68,35.62
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,148.86,109.45
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,226.69,175.86
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,218.4,172.83
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,197.65,156.9
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,348.31,279.78
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,510.84,407.77
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,571.1,453.39
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,632.72,499.01
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,434.0,343.05
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,169.65,129.24
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,268.7,206.99
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,362.13,278.06
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,326.52,249.13
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,278.64,211.28
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,270.13,204.41
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,261.71,197.58
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,431.08,325.34
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,604.58,450.17
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,497.18,370.69
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,403.24,300.43
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,537.89,399.38
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,657.98,484.21
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,544.46,401.85
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,424.03,313.63
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,590.08,437.59
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,745.67,548.94
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,699.32,515.17
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,654.02,482.89
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,736.64,549.89
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,788.57,590.28
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,744.73,561.22
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,698.9,530.68
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,649.11,493.76
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,598.28,455.22
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,542.84,412.12
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,487.9,368.27
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,430.19,321.27
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,373.19,273.59
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,314.99,224.42
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,258.72,176.26
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,197.85,125.07
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,143.43,81.98
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,91.3,48.38
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,46.6,34.32
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,42.79,31.1
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,38.78,27.49
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,31.3,20.67
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.38,12.26
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,29.08,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,82.86,34.72
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,153.17,112.31
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,230.66,178.64
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,185.63,146.28
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,107.38,82.63
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,307.62,246.99
