Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,512.03,407.17
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,463.39,366.09
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,376.82,295.75
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,420.95,328.32
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,465.34,359.9
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,549.87,422.18
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,625.09,476.42
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,639.26,483.29
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,650.4,488.31
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,710.18,531.06
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,782.72,581.43
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,706.14,522.91
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,623.91,460.66
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,645.39,475.81
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,665.87,489.71
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,649.46,476.33
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,632.27,462.69
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,711.14,519.69
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,775.93,565.74
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,711.59,519.64
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,642.11,470.23
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,470.74,348.25
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,296.52,219.86
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,312.5,232.32
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,330.64,245.89
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,451.46,337.84
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,557.25,415.96
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,495.13,370.05
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,438.77,328.65
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,443.84,333.25
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,438.1,328.34
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,397.87,296.84
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,354.88,262.16
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,305.3,222.13
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,255.4,181.11
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,204.41,140.22
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,157.24,104.18
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,114.09,75.57
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,82.8,64.99
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,70.0,54.09
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,56.67,42.42
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,41.32,28.85
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,25.43,13.24
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,12.47,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,28.01,7.2
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,89.11,63.66
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,157.29,120.65
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,216.02,170.27
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,292.55,233.12
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,320.33,255.15
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,355.52,281.68
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,320.43,251.95
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,274.31,213.09
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,289.94,223.86
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,304.63,233.51
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,426.46,325.54
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,541.47,409.01
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,721.49,540.42
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,888.81,652.74
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,917.5,668.92
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,943.35,684.36
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,844.54,615.47
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,723.16,526.05
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,636.29,464.67
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,548.65,401.25
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,537.08,392.18
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,525.21,382.59
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,583.14,423.74
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,627.93,455.09
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,785.98,572.02
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,911.02,659.05
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,637.78,469.83
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,365.97,268.38
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,432.15,318.2
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,496.92,364.91
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,554.54,408.42
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,597.54,440.51
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,554.77,409.74
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,512.59,379.42
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,506.08,375.71
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,479.9,355.4
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,402.05,295.98
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,343.24,251.65
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,306.63,219.77
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,256.77,174.94
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,202.35,130.6
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,151.79,92.03
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,102.85,61.44
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,64.44,49.04
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,56.54,42.41
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,48.22,35.12
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.59,11.16
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,24.38,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,70.74,22.63
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,140.42,102.0
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,214.2,164.94
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,281.31,221.5
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,356.04,282.32
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,420.9,333.42
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,494.83,389.25
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,556.14,433.83
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,618.98,478.07
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,673.66,514.11
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,728.38,548.39
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,774.9,578.19
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,820.14,606.76
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,859.21,629.62
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,891.58,647.83
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,920.15,664.8
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,945.87,679.92
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,842.39,607.5
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,716.42,515.23
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,862.2,620.4
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,994.17,706.0
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,991.64,703.15
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,985.58,699.47
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,973.93,691.94
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,958.89,682.42
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,938.68,670.13
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,915.35,655.88
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,845.01,608.86
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,774.32,557.79
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,782.6,568.33
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,776.29,567.48
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,732.54,537.8
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,687.24,506.15
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,617.77,455.51
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,555.84,409.74
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,448.65,331.94
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,361.37,268.12
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,245.68,183.07
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,139.76,103.78
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,132.45,98.85
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,125.07,93.65
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,109.91,82.09
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,94.84,70.47
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,79.46,58.55
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,64.25,48.9
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,50.01,36.88
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,35.3,24.22
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,22.27,12.82
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.26,0.61
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,35.98,22.79
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,61.84,44.77
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,101.98,78.17
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,139.93,109.47
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,163.01,127.84
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,185.54,145.21
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,177.46,137.9
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,160.11,123.17
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,407.98,320.38
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,661.06,505.9
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,682.1,514.32
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,697.7,520.54
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,527.72,394.9
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,331.85,246.81
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,359.9,267.49
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,387.82,286.77
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,547.5,400.73
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,707.74,507.75
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,677.2,484.6
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,658.32,470.75
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,815.37,579.32
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,949.63,666.86
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,939.43,659.46
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,926.22,651.89
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,869.46,613.66
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,814.97,576.7
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,690.05,492.51
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,573.28,411.6
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,588.02,424.25
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,601.75,435.0
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,645.36,469.47
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,669.61,489.42
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,625.4,459.26
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,578.16,426.42
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,524.87,388.28
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,472.03,349.14
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,298.84,221.79
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,172.23,128.94
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,228.59,166.64
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,254.67,175.53
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,201.01,132.06
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,151.8,94.95
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,104.67,65.77
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,70.61,54.46
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,61.35,46.52
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.59,37.84
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,37.92,25.62
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.49,7.77
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,19.7,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,53.21,9.4
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,129.84,94.05
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,204.0,157.34
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,270.95,213.87
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,345.62,274.9
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,412.34,327.23
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,488.54,384.51
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,460.48,360.41
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,410.37,319.27
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,346.51,267.91
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,273.74,209.01
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,407.96,310.77
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,535.76,402.56
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,719.26,533.98
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,889.8,645.27
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,918.24,660.49
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,943.83,675.32
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,963.18,684.87
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,979.31,692.49
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,877.96,624.81
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,757.85,539.56
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,869.87,620.2
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,970.29,686.89
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,844.36,601.32
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,715.33,510.66
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,680.04,487.13
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,653.51,468.46
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,699.26,502.52
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,735.79,529.47
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,755.98,547.11
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,764.44,556.55
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,720.29,526.65
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,674.88,495.62
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,626.67,462.2
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,577.41,427.04
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,523.75,388.22
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,470.52,348.41
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,415.32,305.3
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,361.1,261.68
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,305.51,216.66
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,252.8,173.45
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,199.05,130.35
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,150.45,94.1
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,103.38,65.24
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,70.79,54.4
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,61.5,46.53
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,53.74,39.59
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,37.12,24.83
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,19.9,5.37
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,15.85,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,43.47,3.39
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,110.55,78.94
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,179.82,137.62
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,252.81,198.31
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,325.99,257.92
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,391.65,310.09
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,461.92,364.2
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,522.85,409.42
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,585.9,454.95
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,640.05,492.87
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,700.4,534.2
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,747.96,566.12
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,794.49,596.39
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,758.37,565.61
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,704.89,522.85
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,817.86,603.96
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,927.39,677.27
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,947.21,686.95
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,964.03,695.42
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,973.7,700.76
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,980.04,704.15
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,901.83,649.08
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,823.53,591.12
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,800.12,575.56
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,784.07,564.3
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,856.82,618.88
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,907.51,654.57
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,804.07,582.96
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,701.29,508.4
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,672.23,489.6
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,642.33,469.54
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,542.33,398.25
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,454.04,334.25
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,531.85,395.49
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,577.83,430.44
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,524.07,390.39
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,470.68,349.84
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,414.39,305.29
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,359.16,260.39
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,302.81,214.37
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,249.38,170.29
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,195.37,126.63
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,144.94,88.84
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,97.17,60.12
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,65.76,50.17
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,56.69,42.45
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,47.13,34.0
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.97,21.31
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,19.09,3.05
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,26.94,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,75.77,3.32
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,156.09,112.66
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,242.2,186.91
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,313.84,248.31
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,393.29,314.07
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,461.57,369.08
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,534.12,425.42
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,505.84,400.2
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,451.97,354.92
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,442.86,344.82
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,413.85,319.46
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,484.04,371.43
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,570.3,433.19
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,565.03,426.35
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,570.41,427.4
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,491.44,367.65
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,395.66,295.15
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,546.79,406.4
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,698.29,512.49
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,767.49,561.46
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,846.69,616.45
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,931.72,679.18
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,993.72,719.23
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,900.44,656.14
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,783.83,570.25
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,785.3,571.89
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,790.17,574.98
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,833.81,612.13
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,854.26,628.59
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,762.02,564.03
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,671.48,496.04
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,446.33,333.69
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,238.53,177.13
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,237.32,176.91
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,235.87,176.13
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,217.0,162.52
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,198.49,149.11
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,212.1,159.81
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,219.96,165.87
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,223.7,167.48
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,220.36,162.34
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,183.46,133.17
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,147.51,105.58
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,99.72,66.26
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,51.45,38.27
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,46.13,33.6
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.47,27.54
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,29.08,18.01
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.22,0.13
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.81,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,114.33,81.21
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,213.8,164.26
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,283.89,223.74
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,366.59,291.6
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,404.43,322.17
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,443.64,352.27
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,413.3,326.18
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,369.67,289.08
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,559.7,437.04
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,750.87,574.99
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,796.06,603.86
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,839.57,632.08
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,730.2,550.51
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,576.01,431.38
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,780.03,584.4
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,958.85,705.09
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,976.06,712.72
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,989.85,719.29
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,997.15,723.18
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,1000.76,724.85
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,998.64,723.24
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,992.79,719.37
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,980.26,711.0
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,964.14,700.43
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,687.78,509.38
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,394.94,289.51
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,467.64,344.03
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,541.59,397.33
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,583.47,429.15
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,621.72,457.96
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,558.42,413.1
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,497.63,369.83
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,549.27,411.84
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,571.39,429.82
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,517.09,387.96
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,463.13,345.6
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,406.73,300.42
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,351.47,255.0
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,294.96,208.41
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,241.39,163.92
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,187.71,120.65
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,138.5,84.32
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,91.78,57.19
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,64.58,49.17
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,56.57,42.29
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,50.01,36.28
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,33.98,21.78
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,16.81,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,45.84,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,125.47,88.87
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,202.22,154.62
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,271.98,213.99
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,350.71,279.33
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,421.6,336.16
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,494.07,392.4
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,489.75,386.45
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,466.75,365.95
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,596.15,464.41
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,732.52,562.1
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,778.8,592.31
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,823.74,621.72
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,857.74,642.23
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,893.9,664.1
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,922.47,681.78
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,948.1,697.54
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,743.06,551.42
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,487.1,359.33
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,639.33,471.78
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,789.86,577.34
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,811.63,590.81
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,840.76,609.62
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,764.37,554.84
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,688.83,500.53
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,821.13,600.42
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,913.64,664.79
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,884.17,644.67
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,851.78,623.41
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,813.45,598.32
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,772.85,571.53
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,728.77,541.98
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,683.88,510.17
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,539.06,402.08
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,420.37,311.94
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,459.63,342.82
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,468.63,347.43
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,408.3,299.13
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,351.76,252.74
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,293.82,204.95
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,238.6,159.05
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,183.54,114.92
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,133.93,78.88
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,86.19,52.12
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,59.58,44.74
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,52.15,38.37
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,44.37,31.38
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,30.45,18.64
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.4,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,101.72,71.4
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,176.09,134.92
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,253.18,199.55
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,332.69,264.97
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,406.89,324.69
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,492.82,391.41
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,556.43,438.75
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,621.88,486.0
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,683.8,528.99
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,746.88,570.88
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,794.24,601.98
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,835.99,628.9
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,877.84,654.36
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,917.75,678.16
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,945.94,695.31
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,971.07,710.5
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,981.56,714.99
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,997.72,723.41
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,1005.6,727.63
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,1009.82,729.68
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,1007.33,726.08
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,1001.17,720.31
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,988.89,712.2
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,973.07,701.94
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,950.94,686.56
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,925.55,669.16
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,895.21,649.65
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,861.96,628.18
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,823.18,602.92
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,782.1,575.96
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,738.65,547.0
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,690.63,513.02
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,638.38,475.21
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,585.31,435.86
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,529.0,393.83
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,472.73,350.44
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,413.73,303.08
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,353.22,253.5
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,294.32,204.7
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,238.1,157.8
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,181.53,112.55
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,130.12,75.32
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,81.51,48.68
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,57.56,43.24
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,49.63,36.39
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,42.14,29.59
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.93,17.27
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,17.56,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,85.73,59.17
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,158.91,121.37
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,226.84,178.53
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,303.65,241.85
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,385.55,307.61
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,466.16,370.63
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,528.36,417.3
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,593.05,464.44
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,660.67,512.51
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,724.86,556.1
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,772.33,587.6
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,818.62,617.97
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,861.36,644.26
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,897.85,665.99
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,926.1,683.38
