Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,951.44,698.87
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,973.07,710.52
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,991.52,720.11
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,999.5,724.11
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,1003.87,725.96
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,998.71,720.63
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,998.93,719.03
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,986.56,710.8
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,970.59,700.45
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,949.17,685.26
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,924.39,668.0
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,893.65,648.0
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,859.92,626.02
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,821.74,601.23
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,781.04,574.59
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,735.7,544.39
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,688.45,511.42
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,636.02,473.42
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,582.16,433.44
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,526.0,391.43
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,469.71,347.9
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,410.41,300.14
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,352.21,251.98
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,289.77,200.26
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,232.62,152.36
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,175.19,106.14
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,122.22,67.74
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,72.14,41.05
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,49.19,36.16
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,43.25,30.98
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,37.0,25.26
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.98,13.86
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,40.39,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,122.3,85.28
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,200.91,152.64
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,144.1,111.62
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,62.67,45.89
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,80.9,60.8
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,99.06,75.17
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,86.65,64.94
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,75.42,55.7
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,229.97,179.36
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,403.09,309.74
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,434.73,331.41
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,466.01,353.46
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,594.57,447.37
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,714.99,532.02
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,836.21,617.88
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,938.69,685.01
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,957.95,696.41
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,973.99,706.62
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,873.07,637.84
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,753.73,550.76
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,883.78,646.68
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,981.61,710.58
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,969.87,702.32
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,954.61,692.81
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,918.83,669.91
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,869.15,634.02
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,867.12,637.4
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,846.16,624.07
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,808.34,598.24
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,768.0,570.68
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,690.13,514.72
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,617.24,459.88
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,603.56,452.56
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,572.95,431.29
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,414.37,312.37
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,295.02,222.37
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,302.63,227.83
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,298.57,222.48
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,260.9,191.89
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,220.76,158.71
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,178.17,118.33
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,120.07,68.07
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,71.27,42.17
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,50.28,37.4
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,44.39,32.13
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.81,25.14
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,24.23,12.98
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,39.62,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,131.69,93.13
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,213.61,166.03
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,284.76,227.44
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,368.46,296.85
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,436.79,350.94
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,509.15,405.49
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,571.53,450.8
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,635.44,495.14
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,689.83,529.08
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,743.9,561.57
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,790.76,590.78
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,832.22,615.89
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,869.94,637.51
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,905.22,657.29
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,933.76,672.55
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,959.3,685.88
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,977.66,694.69
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,992.6,701.49
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,999.91,705.09
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,1003.6,706.67
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,999.98,703.22
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,1001.59,703.19
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,989.43,695.47
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,973.6,685.74
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,952.14,673.22
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,927.2,658.55
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,896.29,639.51
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,862.29,618.48
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,823.98,594.99
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,782.94,569.46
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,736.58,539.68
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,688.24,507.29
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,635.5,470.03
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,582.26,431.29
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,524.74,388.2
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,467.81,344.09
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,407.9,296.51
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,348.73,247.96
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,288.48,197.96
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,230.61,149.59
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,169.34,100.22
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,115.17,61.3
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,63.3,35.14
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,43.01,31.06
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,37.62,26.32
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,31.96,21.05
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,21.6,10.54
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,49.61,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,145.69,101.28
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,232.31,177.28
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,306.5,239.69
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,388.94,306.36
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,455.88,358.34
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,526.38,410.77
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,589.03,456.28
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,653.01,500.47
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,706.04,534.32
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,755.16,564.78
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,801.95,594.09
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,847.07,621.87
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,883.55,642.39
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,917.45,661.07
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,719.49,526.18
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,463.94,340.14
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,749.97,548.7
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,991.6,703.35
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,998.62,704.91
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,1002.0,706.94
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,999.18,703.88
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,992.69,698.73
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,979.61,690.46
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,962.99,680.16
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,833.69,595.88
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,692.15,495.6
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,786.45,567.54
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,850.21,612.09
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,810.65,586.62
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,771.72,562.22
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,724.84,531.72
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,676.31,498.05
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,624.38,461.1
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,571.81,422.68
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,515.34,381.17
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,459.02,338.28
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,397.99,289.92
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,340.84,243.17
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,281.8,194.6
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,225.64,148.15
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,170.13,104.09
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,119.77,68.63
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,71.88,44.41
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,54.43,40.54
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,45.49,32.76
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,37.01,25.05
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,23.17,11.02
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,115.5,79.04
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,206.49,157.42
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,277.91,217.77
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,361.69,286.09
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,316.19,250.49
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,255.98,201.12
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,312.01,244.88
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,370.6,289.09
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,370.48,286.06
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,353.63,270.8
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,441.31,334.93
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,519.52,389.61
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,544.79,404.44
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,568.82,418.52
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,497.2,365.13
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,408.46,299.71
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,451.97,329.97
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,495.21,358.57
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,503.69,363.53
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,511.67,368.48
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,541.58,388.2
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,581.92,414.33
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,634.33,450.72
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,683.94,484.65
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,577.52,412.06
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,467.14,335.8
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,434.89,314.51
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,403.47,292.99
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,501.3,364.83
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,587.34,425.88
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,643.41,469.94
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,669.89,492.36
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,617.07,454.76
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,563.6,416.16
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,507.56,374.41
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,451.69,331.39
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,390.93,283.58
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,334.0,237.24
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,275.75,189.43
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,220.45,143.83
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,165.25,100.57
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,115.45,66.02
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,68.46,42.74
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,52.19,38.63
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.04,31.5
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.51,23.71
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,22.01,9.37
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,30.08,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,121.09,81.81
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,201.6,153.18
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,271.76,212.45
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,354.21,279.45
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,423.62,334.15
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,497.53,390.09
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,462.14,360.36
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,403.04,312.3
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,559.64,431.53
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,727.96,550.47
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,774.52,579.99
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,819.71,609.28
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,658.48,492.63
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,442.28,329.74
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,704.63,525.75
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,937.08,682.63
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,954.56,690.3
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,968.68,697.77
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,976.15,702.1
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,980.1,704.36
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,752.9,549.08
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,491.49,357.78
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,742.02,544.25
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,945.5,682.28
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,802.07,581.75
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,649.71,470.06
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,661.45,480.93
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,662.55,483.68
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,720.67,530.23
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,754.03,557.63
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,707.84,525.65
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,660.12,491.7
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,558.31,415.83
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,474.5,352.54
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,420.48,313.37
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,370.17,276.23
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,363.64,268.44
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,331.29,237.07
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,272.79,188.36
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,217.19,142.05
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,161.74,97.61
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,110.11,61.17
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,62.02,38.18
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,47.95,35.05
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,40.1,28.15
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,31.76,20.53
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.65,6.75
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,16.63,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,85.73,56.22
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,147.1,111.13
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,211.94,165.39
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,283.46,223.52
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,347.41,273.72
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,426.25,332.76
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,487.27,376.82
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,550.63,421.12
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,606.58,458.76
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,663.46,495.95
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,710.5,526.37
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,756.95,555.93
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,704.31,515.36
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,629.44,460.07
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,761.66,554.1
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,890.99,641.5
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,908.96,651.02
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,924.01,659.81
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,766.25,550.32
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,586.31,422.7
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,506.27,366.98
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,439.93,319.08
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,692.2,502.51
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,903.66,646.79
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,634.16,460.69
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,356.74,259.49
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,598.07,439.23
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,797.67,578.26
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,757.57,549.5
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,716.86,521.82
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,673.5,492.24
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,630.37,462.24
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,588.59,433.41
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,541.86,400.05
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,488.95,361.27
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,436.99,322.02
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,381.04,278.23
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,327.99,235.6
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,273.7,191.99
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,222.93,151.25
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,171.8,111.48
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,124.69,78.51
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,80.91,55.89
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,65.36,49.66
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,53.38,39.2
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,37.88,25.41
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,19.52,5.27
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,29.81,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,120.99,79.77
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,201.44,152.54
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,272.05,211.69
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,355.15,277.85
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,424.35,329.42
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,497.85,380.67
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,559.64,424.31
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,623.0,467.68
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,677.29,502.52
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,731.25,536.47
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,777.66,563.42
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,822.69,588.98
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,696.02,500.68
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,530.05,381.69
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,744.87,533.35
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,942.54,656.03
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,960.0,661.44
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,974.03,667.38
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,980.84,670.51
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,984.09,671.76
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,977.65,667.12
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,976.77,666.03
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,964.01,659.23
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,947.74,650.53
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,925.18,638.91
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,899.39,625.2
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,869.18,607.86
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,836.06,588.57
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,797.47,565.6
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,756.38,540.74
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,710.74,512.89
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,664.23,481.97
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,611.48,445.68
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,558.24,407.79
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,502.26,366.44
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,446.37,323.72
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,387.74,277.62
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,327.45,228.99
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,268.4,180.83
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,212.15,134.84
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,156.12,91.21
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,104.83,56.62
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,57.0,35.83
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,46.8,33.73
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,38.84,26.76
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,30.42,19.01
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.88,1.11
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,38.21,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,131.56,85.75
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,218.39,165.8
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,291.44,227.96
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,372.85,294.34
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,440.36,346.52
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,511.72,398.69
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,573.49,441.21
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,636.66,481.37
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,689.79,510.5
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,742.3,537.15
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,784.38,561.52
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,828.39,586.88
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,863.18,606.11
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,895.22,623.62
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,746.34,527.34
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,556.11,395.76
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,777.03,551.04
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,975.41,673.7
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,982.76,675.69
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,986.5,678.12
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,982.24,675.93
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,974.37,671.75
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,961.77,664.06
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,945.69,654.41
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,923.31,642.47
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,897.71,628.45
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,866.36,610.06
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,832.21,589.78
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,792.47,564.55
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,750.49,537.68
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,704.36,508.65
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,656.67,477.09
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,603.29,439.82
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,549.09,400.95
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,493.24,359.65
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,437.85,317.39
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,379.73,272.06
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,323.32,226.76
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,266.19,180.68
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,212.39,137.27
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,158.54,95.93
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,109.91,63.5
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,63.54,47.62
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,52.7,38.62
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.55,29.77
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.9,20.06
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,20.83,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,107.5,68.09
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,183.76,138.59
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,254.05,198.39
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,333.39,263.94
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,400.91,317.74
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,477.87,376.45
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,540.16,422.06
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,604.22,467.39
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,659.06,504.32
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,713.86,539.55
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,760.5,567.59
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,805.87,594.07
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,842.33,614.5
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,876.49,633.16
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,904.37,648.25
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,924.2,658.11
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,941.91,665.3
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,956.35,670.39
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,963.84,671.73
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,967.87,670.96
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,975.46,670.92
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,971.24,663.7
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,903.14,620.8
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,818.16,562.04
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,807.19,554.89
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,793.8,545.35
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,823.82,570.04
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,831.07,576.29
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,730.22,510.83
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,629.13,441.48
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,598.01,423.94
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,565.16,403.86
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,514.19,369.98
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,465.46,336.84
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,464.18,336.7
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,440.1,317.17
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,381.22,271.21
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,320.93,223.04
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,261.86,175.24
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,205.68,129.62
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,149.85,86.59
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,98.82,52.93
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,51.42,37.6
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,44.72,31.94
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,37.1,25.22
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,28.01,16.78
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,26.64,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,121.97,76.08
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,213.79,161.47
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,289.27,225.84
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,373.71,295.27
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,444.89,351.45
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,520.79,408.71
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,583.15,453.85
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,646.9,497.14
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,698.01,528.84
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,751.9,561.49
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,797.32,589.09
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,841.02,614.91
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,878.12,635.01
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,912.65,653.07
