Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,931.17,661.25
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,954.63,672.66
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,971.72,680.6
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,985.33,686.52
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,991.88,690.86
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,994.73,693.12
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,991.71,691.91
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,984.95,688.53
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,971.18,680.39
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,953.81,670.13
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,931.47,655.92
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,905.75,639.58
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,874.17,620.38
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,839.62,599.19
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,799.31,574.37
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,756.58,547.63
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,710.23,517.84
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,662.04,484.42
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,609.35,446.85
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,554.92,406.95
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,497.78,364.49
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,440.67,320.51
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,380.65,272.38
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,321.96,224.05
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,262.49,174.95
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,202.66,125.97
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,145.95,82.31
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,94.05,48.59
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,45.44,32.54
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,40.64,28.51
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,33.72,22.36
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,26.43,15.31
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,31.82,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,129.65,79.46
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,223.78,169.29
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,299.77,234.25
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,384.67,303.74
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,455.83,359.35
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,531.58,415.59
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,594.27,460.12
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,655.26,500.13
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,710.04,533.12
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,764.32,564.46
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,810.04,591.77
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,853.93,617.51
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,883.48,633.73
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,917.79,653.02
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,943.71,668.21
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,966.41,681.52
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,983.83,690.88
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,997.66,698.14
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,1003.72,700.97
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,1006.0,701.71
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,1001.97,697.93
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,994.15,692.03
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,980.12,683.31
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,962.44,672.49
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,939.34,657.07
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,912.85,639.66
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,880.87,620.15
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,845.88,598.7
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,805.59,574.11
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,762.84,547.65
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,715.47,517.14
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,666.24,483.06
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,610.61,443.69
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,555.03,403.34
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,497.24,361.18
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,439.74,317.64
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,380.26,270.62
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,319.43,221.43
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,259.8,172.9
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,203.31,127.11
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,147.25,84.45
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,96.55,52.0
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,49.84,36.03
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,45.31,32.23
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,36.74,24.74
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,26.56,15.17
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,12.82,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,87.8,51.0
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,169.87,127.52
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,240.35,186.67
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,319.58,250.99
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,391.36,307.06
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,469.11,365.31
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,350.41,272.74
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,198.2,151.23
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,223.52,170.37
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,248.84,188.57
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,374.31,282.8
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,491.97,367.1
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,699.06,514.86
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,898.38,644.27
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,642.48,469.5
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,335.35,245.47
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,459.31,336.4
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,597.58,431.17
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,560.16,403.57
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,509.15,367.74
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,776.55,559.31
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,990.2,695.96
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,977.19,686.62
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,960.59,677.33
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,937.97,662.91
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,911.96,646.37
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,879.73,626.72
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,844.55,605.08
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,804.94,580.35
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,762.83,553.74
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,715.52,522.84
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,667.34,489.27
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,614.16,451.33
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,559.9,411.47
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,501.87,368.25
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,443.95,323.56
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,383.73,275.1
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,324.63,226.25
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,261.33,174.18
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,203.64,126.82
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,146.02,82.72
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,93.26,49.1
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,46.39,33.47
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,42.08,29.79
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,34.27,22.87
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.02,14.6
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,28.33,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,119.55,69.09
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,208.28,158.04
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,284.51,223.32
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,369.08,292.64
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,436.94,345.47
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,508.38,398.09
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,571.73,443.37
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,636.6,487.85
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,690.39,522.01
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,743.59,554.93
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,790.72,584.17
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,836.37,612.03
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,868.37,631.12
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,902.41,651.55
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,929.54,667.8
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,953.61,682.2
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,969.63,690.19
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,982.16,696.13
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,988.51,699.74
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,991.22,701.29
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,983.91,695.76
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,973.02,688.17
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,959.08,679.73
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,941.72,669.22
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,917.2,654.56
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,889.76,638.0
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,857.32,617.76
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,822.27,595.72
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,781.08,568.49
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,738.27,539.05
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,691.77,508.14
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,642.96,474.79
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,587.67,434.7
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,533.92,394.8
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,478.49,353.53
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,424.11,311.76
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,367.5,266.76
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,312.28,222.02
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,234.2,164.83
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,182.83,130.73
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,152.25,102.62
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,107.87,67.77
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,68.74,52.15
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,58.86,43.76
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,45.44,31.94
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,29.27,16.55
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,17.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,87.56,47.02
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,177.56,133.57
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,250.85,196.36
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,334.13,265.55
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,414.13,330.35
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,498.13,396.15
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,439.82,347.81
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,342.96,268.82
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,541.64,424.24
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,740.96,568.24
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,786.69,597.6
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,830.74,626.42
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,868.37,649.28
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,903.66,670.36
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,921.93,681.0
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,945.03,695.06
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,961.21,703.43
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,973.93,709.65
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,980.16,712.88
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,982.7,713.89
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,850.68,622.45
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,697.31,507.92
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,697.02,508.78
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,695.17,507.79
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,705.8,515.28
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,713.46,520.61
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,782.83,574.92
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,819.84,602.81
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,779.75,576.08
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,740.03,549.85
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,692.59,516.88
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,643.63,481.4
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,590.81,442.4
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,537.31,401.84
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,430.27,321.13
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,349.43,260.55
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,291.44,216.75
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,240.28,178.26
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,230.49,162.71
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,192.67,121.68
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,137.92,79.74
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,88.63,48.79
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,48.52,35.32
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,43.46,30.87
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.37,21.92
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.54,11.72
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,86.2,43.85
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,175.28,131.63
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,247.63,194.2
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,329.91,263.36
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,403.08,322.95
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,478.95,382.62
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,433.86,344.66
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,352.88,278.22
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,536.16,421.83
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,721.06,557.39
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,767.74,586.66
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,813.06,615.25
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,715.95,541.67
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,595.65,447.63
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,768.09,576.92
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,935.51,690.5
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,952.92,698.42
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,966.97,705.26
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,779.33,574.84
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,561.31,412.84
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,778.61,575.96
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,955.69,697.0
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,941.96,686.5
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,924.81,675.24
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,902.1,659.3
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,876.27,641.39
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,849.75,623.91
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,814.69,600.66
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,696.79,516.41
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,585.05,432.7
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,623.04,465.86
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,635.93,479.1
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,578.36,435.6
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,523.7,393.71
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,422.28,317.19
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,343.22,257.78
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,332.77,246.63
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,303.03,217.25
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,247.37,171.32
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,194.54,128.43
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,143.56,90.04
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,99.05,61.99
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,62.99,47.84
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,53.68,39.69
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,41.34,28.64
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,26.15,13.04
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,15.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.38,2.32
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,29.09,17.56
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,51.54,36.54
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,73.43,54.92
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,99.16,76.11
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,125.17,97.09
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,207.97,164.49
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,298.78,236.36
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,350.54,275.37
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,403.66,314.69
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,424.1,328.28
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,443.07,340.74
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,497.93,380.17
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,553.58,419.17
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,617.94,464.45
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,668.19,499.27
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,816.6,607.9
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,954.42,699.68
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,860.04,632.83
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,748.29,550.19
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,698.66,513.71
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,636.95,468.42
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,702.91,516.35
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,753.4,552.24
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,702.39,515.54
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,652.58,480.09
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,539.73,399.49
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,434.49,322.73
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,473.1,352.35
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,500.69,372.96
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,363.94,273.51
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,238.63,179.89
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,181.49,136.95
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,125.56,93.95
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,105.6,78.64
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,85.73,63.18
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,46.97,32.38
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,1.83
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.08
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,12.3
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,28.3,18.24
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,35.28,24.1
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,56.72,41.98
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,78.52,59.92
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,100.19,77.55
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,121.94,95.04
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,101.48,78.02
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,82.02,61.93
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,74.09,55.18
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,66.17,48.5
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,96.34,72.79
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,127.26,97.43
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,163.78,126.2
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,200.5,154.73
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,214.99,165.86
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,229.38,176.94
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,210.77,161.95
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,192.38,147.25
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,174.21,133.0
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,156.22,118.88
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,184.53,141.13
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,212.6,163.02
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,209.15,160.35
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,205.7,157.77
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,191.11,146.51
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,176.71,135.42
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,205.43,158.19
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,233.33,180.18
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,171.02,131.57
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,109.87,83.26
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,96.84,73.08
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,83.87,62.84
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,72.63,53.93
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,61.41,44.95
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,53.93,39.07
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,46.46,33.1
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,39.0,26.98
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,31.55,20.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,24.11,15.46
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,16.68,8.84
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,10.65,3.36
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.62,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.38,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.37
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,14.72
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,44.69,31.73
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,64.38,48.69
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,86.09,66.98
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,107.61,84.71
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,129.2,102.23
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,151.07,119.65
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,172.64,136.56
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,194.45,153.4
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,256.08,201.82
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,307.99,241.52
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,328.15,255.71
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,348.23,269.76
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,367.95,283.84
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,387.38,297.61
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,564.9,431.82
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,743.48,558.65
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,720.94,539.24
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,696.53,520.14
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,627.94,470.02
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,572.27,428.55
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,561.81,421.14
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,550.89,413.18
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,575.1,431.63
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,596.71,447.88
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,547.25,411.76
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,499.69,377.1
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,470.69,356.39
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,437.87,332.66
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,467.91,356.58
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,488.92,372.88
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,457.97,350.03
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,425.44,325.73
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,366.3,281.11
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,313.78,241.2
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,258.61,198.74
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,211.17,162.4
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,181.56,138.9
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,152.73,115.91
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,124.45,93.68
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,97.38,73.04
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,64.96,50.65
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,41.64,30.27
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,30.54,20.0
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.93,4.93
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,101.62,36.41
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,213.84,163.02
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,291.4,232.19
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,378.56,306.06
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,449.74,364.65
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,525.43,424.12
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,587.83,469.65
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,648.58,510.38
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,703.71,545.24
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,758.35,578.42
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,803.85,606.47
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,847.51,632.7
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,876.29,647.87
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,909.83,666.08
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,936.13,679.3
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,959.21,690.4
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,974.83,696.78
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,986.85,701.02
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,992.73,703.77
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,994.81,704.39
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,991.74,701.43
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,984.81,696.28
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,970.02,687.02
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,951.52,675.65
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,927.53,660.3
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,900.09,642.83
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,866.71,622.2
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,830.31,599.56
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,789.78,574.08
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,746.65,546.65
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,698.74,515.3
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,648.97,480.29
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,595.24,441.51
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,540.3,400.6
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,482.26,356.53
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,424.12,310.74
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,361.33,259.54
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,301.56,209.23
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,240.3,157.73
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,181.85,109.45
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,124.34,66.27
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,71.76,36.19
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,35.17,24.44
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,31.49,21.11
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,23.99,14.15
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,16.05,1.51
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,109.02,32.78
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,232.76,178.92
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,312.05,251.51
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,401.03,328.63
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,473.05,389.55
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,546.29,448.96
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,609.76,497.86
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,674.23,544.49
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,730.01,582.44
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,785.14,618.95
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,824.17,643.38
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,867.92,670.87
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,904.42,693.18
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,938.18,713.39
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,964.21,728.16
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,986.83,740.62
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,1002.87,748.69
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,1015.14,754.36
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,1021.1,757.44
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,1023.09,758.09
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,1017.33,752.57
