Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,871.25,650.33
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,832.59,625.15
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,789.44,596.65
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,743.84,566.14
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,693.04,530.65
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,640.42,492.19
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,539.28,414.71
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,450.87,346.16
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,437.16,333.56
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,404.67,303.34
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,333.85,243.36
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,266.9,185.86
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,208.94,136.8
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,153.65,92.32
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,98.57,53.56
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,50.1,31.14
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,36.54,26.06
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,30.26,19.95
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,14.83,3.02
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,74.19,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,197.97,141.2
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,281.34,223.55
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,376.28,304.51
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,451.13,365.66
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,530.82,427.2
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,597.07,474.92
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,661.26,517.43
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,717.81,552.23
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,773.75,585.19
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,820.97,614.82
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,866.28,642.86
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,903.4,663.99
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,929.84,678.11
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,956.03,691.7
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,978.87,703.12
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,994.74,710.23
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,1006.88,715.21
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,1011.74,717.27
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,1012.67,717.18
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,1007.85,713.34
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,999.06,707.25
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,982.41,696.95
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,961.98,684.5
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,936.12,668.25
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,906.76,649.83
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,871.0,627.81
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,832.22,603.77
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,788.26,576.16
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,741.87,546.49
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,690.84,512.25
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,638.13,475.59
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,582.19,434.79
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,525.26,391.73
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,463.37,343.47
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,402.48,294.19
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,339.24,241.79
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,277.79,189.63
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,215.47,137.7
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,157.13,91.17
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,96.65,49.54
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,45.89,27.74
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,33.7,23.25
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,27.69,17.51
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.61,1.04
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,72.22,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,193.3,134.68
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,276.64,217.87
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,371.49,298.28
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,445.0,359.03
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,523.23,420.56
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,588.31,469.39
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,651.51,513.58
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,707.58,550.1
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,763.06,585.08
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,809.89,613.14
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,854.83,639.37
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,890.87,659.77
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,916.41,673.13
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,942.42,687.02
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,965.11,698.7
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,980.3,705.65
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,991.8,710.43
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,996.64,713.24
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,997.59,713.82
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,991.95,709.61
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,982.4,703.09
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,966.38,692.9
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,946.61,680.48
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,920.9,663.51
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,891.72,644.37
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,856.68,622.64
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,818.61,598.78
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,776.11,571.7
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,731.08,542.6
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,680.34,506.79
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,627.93,468.74
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,571.54,426.68
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,514.05,382.54
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,454.15,335.78
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,394.66,287.69
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,332.22,235.63
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,271.66,184.18
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,210.09,133.09
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,152.45,87.47
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,93.19,47.24
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,43.51,31.48
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,33.01,22.4
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,26.96,16.61
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,13.3,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,58.9,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,162.38,109.22
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,244.39,190.88
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,338.48,271.35
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,416.66,336.34
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,500.64,403.16
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,565.6,453.24
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,632.31,502.31
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,686.52,539.1
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,745.14,578.13
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,791.43,607.96
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,835.95,636.1
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,872.88,658.61
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,907.23,679.19
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,924.95,688.13
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,947.25,700.3
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,962.14,707.53
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,973.44,712.52
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,978.17,713.02
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,979.1,711.23
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,973.77,705.9
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,964.63,698.3
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,948.44,687.37
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,928.61,674.23
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,902.89,656.3
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,873.81,636.29
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,838.68,613.03
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,800.7,587.86
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,758.09,559.7
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,713.18,529.51
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,664.25,494.33
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,613.73,457.2
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,558.46,415.68
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,502.07,372.18
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,442.81,325.89
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,384.15,278.53
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,322.73,227.49
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,263.56,177.54
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,201.19,126.47
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,145.36,82.85
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,90.72,46.78
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,43.56,31.21
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,34.51,23.35
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,28.11,17.14
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,13.9,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.1,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,15.77,5.51
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,33.32,21.63
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,51.71,37.43
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,73.28,55.65
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,94.54,73.26
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,115.59,90.37
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,136.78,107.23
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,173.07,136.19
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,221.71,174.25
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,242.65,189.36
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,263.56,204.17
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,348.04,267.63
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,448.23,338.91
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,467.19,349.49
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,485.43,359.99
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,635.29,466.23
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,786.69,565.87
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,793.6,568.75
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,798.08,571.92
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,869.5,622.89
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,925.59,658.86
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,909.94,650.9
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,890.92,641.33
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,868.05,627.75
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,841.76,611.68
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,742.84,544.92
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,645.6,474.92
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,677.18,501.97
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,687.22,512.4
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,638.6,478.21
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,588.75,442.52
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,530.09,398.25
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,473.13,354.3
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,378.77,283.14
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,304.76,227.73
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,224.07,167.17
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,160.29,120.7
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,134.76,101.12
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,110.39,82.3
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,87.09,64.22
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,67.48,51.46
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,48.38,34.99
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,29.1,17.83
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.82,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,40.31,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,118.23,74.02
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,196.25,151.25
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,282.75,224.39
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,352.73,282.61
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,428.58,343.34
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,235.62,191.14
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.33
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.38,6.25
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.1
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,121.69,93.35
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,236.67,182.89
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,229.21,175.72
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,221.82,169.08
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,423.92,324.0
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,618.45,463.32
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,577.59,430.31
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,549.06,407.41
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,754.5,557.89
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,931.98,675.09
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,930.61,670.6
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,918.28,661.12
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,903.77,651.81
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,885.82,640.4
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,862.1,625.33
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,835.17,608.24
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,802.06,587.06
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,769.91,566.47
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,728.44,538.37
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,684.83,507.64
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,636.74,474.51
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,587.3,439.4
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,533.58,399.24
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,479.56,357.63
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,422.41,312.44
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,366.11,266.53
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,305.31,216.37
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,248.91,168.9
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,191.26,121.59
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,138.27,80.42
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,87.0,47.08
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,43.76,31.47
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,36.31,24.86
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,27.36,16.23
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,42.97,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,123.36,74.48
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,205.39,158.38
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,295.79,235.79
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,372.38,300.36
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,453.85,366.65
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,304.01,246.12
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,94.94,72.08
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,104.35,79.34
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,113.83,86.35
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,125.95,95.51
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,138.09,104.58
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,280.19,216.51
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,432.95,331.83
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,457.68,348.93
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,481.91,365.96
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,596.84,451.13
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,698.2,523.94
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,576.48,432.14
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,454.92,339.62
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,535.69,399.11
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,601.25,445.98
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,637.2,471.8
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,658.76,487.7
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,626.46,463.32
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,594.3,439.3
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,698.72,520.46
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,771.24,574.37
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,633.8,473.98
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,506.29,377.48
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,563.27,423.26
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,590.35,444.51
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,535.15,401.96
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,480.02,358.66
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,421.95,312.58
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,364.75,265.77
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,303.52,214.56
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,246.7,166.33
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,188.85,118.71
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,135.67,77.54
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,84.35,44.6
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,42.17,29.83
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,34.7,23.22
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,26.86,15.4
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,39.18,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,114.15,65.25
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,198.01,151.8
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,288.98,229.69
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,370.09,298.18
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,458.61,370.55
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,525.26,423.18
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,594.13,475.78
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,657.11,520.74
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,721.12,564.7
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,763.24,592.03
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,808.02,620.84
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,848.83,646.58
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,887.54,670.53
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,913.5,684.85
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,928.32,691.51
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,945.07,700.26
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,958.38,706.74
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,963.37,708.9
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,964.59,708.73
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,959.96,703.75
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,951.49,696.41
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,935.58,685.4
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,916.0,672.11
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,890.17,653.37
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,860.98,632.54
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,826.59,609.29
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,789.29,584.23
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,746.96,555.94
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,702.31,525.35
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,652.34,488.79
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,600.83,450.26
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,545.96,408.29
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,489.78,364.18
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,430.73,317.23
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,372.25,269.27
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,310.93,217.72
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,251.86,167.49
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,192.21,118.53
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,134.22,73.79
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,80.11,39.53
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,36.34,24.92
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,29.93,19.22
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,23.24,12.29
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,36.98,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,108.16,58.05
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,192.88,147.38
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,283.53,225.05
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,363.72,292.97
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,456.66,368.95
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,522.56,421.08
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,590.64,473.17
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,655.18,519.26
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,721.0,564.36
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,763.41,592.09
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,808.24,621.15
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,848.32,646.64
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,886.22,670.36
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,911.7,684.7
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,926.09,691.45
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,942.43,699.98
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,955.3,706.22
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,959.31,707.75
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,959.56,706.96
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,953.6,701.08
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,943.88,692.9
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,927.63,681.62
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,907.79,668.1
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,882.21,649.46
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,853.32,628.75
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,818.9,605.64
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,781.65,580.57
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,739.31,551.88
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,694.71,520.66
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,645.86,484.5
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,595.5,446.48
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,540.31,404.22
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,484.13,360.08
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,425.27,313.34
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,367.15,265.74
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,306.54,214.81
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,248.29,165.36
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,186.98,115.33
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,132.39,73.47
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,79.49,40.25
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,38.26,26.5
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,31.02,20.07
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,23.43,12.09
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,3.59
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,41.84,27.57
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,65.95,48.04
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,103.02,78.93
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,135.5,105.78
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,145.98,113.84
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,146.64,113.67
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,250.61,197.71
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,362.7,285.44
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,430.08,336.53
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,513.78,398.41
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,564.41,434.41
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,615.37,470.1
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,769.92,583.55
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,906.35,674.52
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,922.95,682.22
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,936.15,688.45
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,940.67,690.16
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,941.56,689.65
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,933.55,682.27
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,929.57,677.81
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,830.32,610.55
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,716.76,526.72
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,727.35,536.07
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,732.9,541.14
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,634.68,469.8
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,552.19,408.83
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,540.07,401.18
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,524.83,390.73
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,493.65,368.98
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,461.13,345.82
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,421.87,316.52
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,382.19,286.31
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,317.92,237.89
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,261.25,195.24
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,225.56,167.08
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,190.69,139.23
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,155.02,111.06
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,120.7,84.43
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,87.97,60.85
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,59.59,44.41
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,42.87,29.82
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,25.7,13.33
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,17.74,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,47.55,18.26
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,104.98,77.38
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,171.84,134.02
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,226.67,180.18
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,285.18,228.18
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,332.22,266.12
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,380.49,304.08
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,446.97,355.24
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,529.92,417.18
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,567.04,442.56
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,602.71,466.58
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,611.19,470.4
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,630.81,482.04
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,773.77,588.09
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,896.54,671.09
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,828.49,621.28
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,742.31,554.55
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,758.33,566.1
