Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,799.11,616.02
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,833.21,635.85
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,857.34,648.55
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,881.85,662.48
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,903.16,674.18
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,916.42,680.85
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,926.11,685.29
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,930.19,687.19
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,930.54,686.81
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,923.43,680.63
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,912.62,672.19
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,895.85,660.98
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,875.56,647.55
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,849.65,629.42
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,820.51,609.19
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,785.47,585.9
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,747.7,560.64
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,621.25,468.38
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,496.81,374.59
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,546.28,413.89
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,561.3,425.31
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,505.51,381.46
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,449.83,336.9
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,392.21,290.26
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,335.73,243.16
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,274.53,191.4
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,218.06,143.37
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,160.98,97.33
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,109.4,59.46
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,60.73,32.01
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,35.24,23.89
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,25.78,14.83
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,33.96,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,145.34,101.44
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,235.32,185.08
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,313.64,252.23
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,403.1,325.99
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,471.28,380.58
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,542.22,435.15
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,604.58,480.53
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,668.06,523.83
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,715.05,554.26
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,760.83,583.09
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,793.79,601.13
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,829.3,620.52
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,855.4,635.6
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,878.52,648.64
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,894.7,656.25
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,907.53,661.77
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,912.14,662.59
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,913.16,661.33
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,784.27,573.85
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,645.33,473.01
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,773.21,567.74
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,865.0,629.15
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,840.81,613.48
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,813.33,596.63
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,647.61,481.26
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,480.54,357.8
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,589.38,441.42
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,656.99,491.32
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,609.03,456.66
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,560.47,421.18
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,506.19,379.54
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,451.37,336.14
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,393.42,289.58
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,336.4,242.27
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,277.08,191.92
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,220.2,143.39
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,162.26,96.62
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,107.06,56.06
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,56.8,28.16
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,30.85,20.19
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,22.62,12.16
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,13.92,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,79.47,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,203.09,141.28
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,311.1,245.49
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,392.15,315.83
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,475.84,385.41
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,542.75,438.15
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,611.51,489.27
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,669.11,529.08
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,726.58,567.47
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,770.94,596.59
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,813.44,623.95
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,841.38,640.84
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,873.61,660.68
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,897.03,673.66
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,917.13,684.44
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,930.6,691.21
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,940.39,695.7
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,942.55,696.66
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,940.9,695.32
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,932.69,688.44
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,920.74,679.28
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,903.31,667.65
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,882.32,653.77
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,855.0,634.73
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,824.5,613.62
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,788.79,589.87
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,750.35,564.15
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,706.98,534.96
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,661.57,501.94
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,612.05,464.97
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,561.24,426.09
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,506.1,382.93
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,450.15,337.93
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,391.47,290.1
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,333.88,241.76
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,274.15,190.74
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,217.43,142.17
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,157.58,93.77
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,105.12,55.35
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,55.49,27.97
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,30.98,20.36
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,22.28,11.74
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,15.25,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,41.26,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,152.95,101.45
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,251.19,195.94
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,328.55,262.67
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,412.91,332.52
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,479.24,386.27
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,548.33,440.16
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,604.64,482.24
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,661.42,522.75
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,702.69,550.37
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,746.77,579.53
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,625.45,486.39
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,463.91,358.64
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,483.46,372.13
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,502.09,384.16
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,708.87,540.93
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,892.69,667.48
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,889.64,663.45
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,890.53,663.51
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,721.82,542.72
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,525.65,393.51
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,707.15,533.0
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,847.3,631.92
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,715.33,536.45
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,571.07,426.9
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,501.09,376.0
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,443.48,333.05
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,442.1,333.05
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,437.6,330.32
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,508.44,385.71
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,542.71,411.3
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,489.52,369.2
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,435.99,326.02
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,379.27,279.79
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,323.65,233.16
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,265.14,183.41
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,209.74,136.29
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,151.81,89.83
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,101.35,53.27
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,53.74,27.34
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,31.09,20.2
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,21.92,11.04
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,14.3,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,19.94,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,121.72,76.81
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,207.94,160.7
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,286.47,228.26
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,374.35,301.49
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,443.63,357.69
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,513.91,412.79
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,574.6,458.93
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,636.43,503.9
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,535.59,422.67
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,398.87,312.45
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,604.43,472.75
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,797.8,611.46
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,604.63,466.7
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,359.64,275.37
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,633.4,487.58
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,871.35,654.83
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,753.45,568.67
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,621.12,467.95
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,594.76,447.36
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,556.1,417.72
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,706.83,532.12
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,824.58,615.5
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,711.41,533.8
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,597.68,448.37
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,544.73,410.41
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,487.06,368.37
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,454.62,344.69
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,422.71,321.08
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,487.17,371.51
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,519.5,395.36
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,463.15,351.03
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,409.81,308.62
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,355.79,265.31
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,304.0,222.78
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,247.65,176.49
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,198.67,136.4
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,148.86,97.49
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,105.86,66.53
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,67.32,43.7
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,46.05,32.79
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,28.46,15.82
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,14.37,3.84
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,25.07,14.6
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,40.54,27.77
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,56.68,41.35
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,73.23,55.16
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,89.67,68.66
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,108.85,84.01
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,127.95,99.01
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,154.1,119.83
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,180.49,140.56
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,124.81,95.59
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,73.58,54.08
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,164.16,126.51
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,259.16,199.92
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,170.48,130.22
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,86.72,63.79
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,89.11,65.71
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,91.51,67.54
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,54.97,38.5
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,18.61,9.37
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,18.14,9.0
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,17.68,8.63
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,41.9,28.12
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,66.17,47.5
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,90.51,66.82
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,115.14,86.27
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,70.81,51.18
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,26.97,16.12
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,25.56,15.05
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,24.16,13.96
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,16.25,7.58
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.35,1.16
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.96,0.05
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.78,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.85,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.39,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,19.29,6.59
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,35.6,23.29
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,59.15,43.49
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,81.94,62.86
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,106.97,84.11
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,132.58,105.55
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,153.59,122.75
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,174.77,139.84
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,154.94,122.68
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,135.81,106.17
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,162.48,127.35
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,189.29,148.31
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,193.03,150.88
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,196.88,153.59
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,187.55,145.85
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,178.5,138.41
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,204.91,159.26
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,231.26,179.86
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,220.59,170.94
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,210.14,162.33
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,137.71,105.24
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,68.05,49.53
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,133.52,101.92
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,200.14,154.1
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,195.3,150.27
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,190.51,146.65
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,183.97,141.69
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,177.53,136.84
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,163.93,126.57
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,150.62,116.48
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,108.14,82.68
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,66.08,48.75
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,64.67,47.76
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,63.26,46.75
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,54.86,39.94
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,46.46,33.06
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,38.07,26.16
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,29.69,19.15
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,21.79,12.4
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.9,6.13
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.87,0.12
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.73,0.16
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,17.62,8.7
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,28.77,18.43
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,39.95,28.12
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,52.07,38.43
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,64.83,49.08
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,100.08,78.26
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,135.84,107.31
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,153.31,121.31
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,170.97,135.34
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,191.13,151.04
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,211.44,166.65
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,267.97,210.92
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,312.94,245.27
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,249.59,194.52
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,179.59,138.47
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,224.79,174.17
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,270.08,209.22
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,309.71,239.07
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,336.92,259.18
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,349.17,268.43
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,360.83,277.28
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,259.32,199.65
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,157.47,120.13
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,268.71,208.32
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,371.69,287.22
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,394.56,305.16
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,406.14,314.67
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,299.29,232.39
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,194.69,150.61
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,169.24,131.01
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,144.72,111.86
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,130.57,101.07
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,116.57,90.23
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,101.03,77.81
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,85.62,65.33
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,69.89,52.5
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,54.32,39.56
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,39.79,27.21
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,25.06,15.53
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.91,4.27
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.86,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,12.52,1.27
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,25.07,14.79
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,42.25,29.7
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,59.57,44.59
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,77.83,60.15
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,95.94,75.34
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,144.04,115.6
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,204.65,165.2
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,154.51,123.06
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,116.99,91.23
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,127.14,99.11
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,137.31,106.88
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,191.43,150.16
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,246.34,193.16
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,255.07,199.21
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,263.79,205.35
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,375.4,293.0
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,486.25,377.21
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,282.77,221.0
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,98.2,73.63
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,110.65,83.91
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,123.11,94.04
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,121.11,92.45
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,119.12,90.91
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,73.63,54.39
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,28.84,18.01
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,20.45,11.18
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,14.4,6.24
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,16.72,8.19
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,47.43,33.59
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,78.22,58.98
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,105.71,81.74
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,132.17,103.65
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,115.3,90.07
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,98.86,76.79
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,80.74,61.8
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,62.82,46.75
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,46.01,32.42
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,29.6,19.39
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,16.7,5.92
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.81,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,18.09,9.51
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,31.58,20.71
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,30.19,19.43
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,28.81,18.18
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,84.83,63.96
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,144.43,111.74
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,104.23,79.09
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,66.14,48.22
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,120.53,91.91
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,176.74,136.28
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,176.85,135.9
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,176.99,135.68
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,235.34,181.5
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,303.77,234.13
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,257.65,198.45
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,222.89,171.56
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,228.35,176.04
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,233.56,180.25
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,185.93,143.17
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,139.74,106.89
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,94.21,70.82
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,49.3,34.7
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,74.03,54.94
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,98.71,75.06
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,72.14,53.77
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,45.53,32.16
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,137.64,99.6
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,195.67,133.61
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,144.22,92.1
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,97.96,58.43
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,55.63,33.92
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,35.72,24.38
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,22.07,8.98
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.8,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,17.62,8.54
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,29.24,18.7
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,40.89,28.73
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,53.33,39.38
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,66.13,50.17
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,59.53,44.58
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,53.92,39.79
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,63.73,47.87
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,73.55,55.88
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,126.55,99.51
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,181.48,143.91
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,214.31,170.22
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,247.3,196.44
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,218.68,172.63
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,190.82,149.58
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,151.13,117.65
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,112.78,86.61
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,212.74,167.49
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,326.92,257.42
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,343.08,269.9
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,358.55,282.09
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,280.48,220.7
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,199.34,156.08
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,177.15,138.52
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,155.45,121.2
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,130.36,101.15
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,105.57,81.22
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,89.03,67.88
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,72.64,54.57
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,73.56,55.48
