Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,75.71,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,198.12,128.62
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,310.95,260.75
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,386.96,333.74
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,468.65,407.87
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,341.93,299.84
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,163.43,140.44
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,186.14,160.32
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,208.8,179.38
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,189.75,161.54
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,160.62,135.07
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,172.75,145.01
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,184.98,154.87
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,290.99,245.41
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,399.8,334.69
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,407.18,339.08
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,413.98,343.51
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,438.19,362.15
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,461.37,379.54
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,488.4,400.99
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,523.99,428.39
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,567.98,463.19
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,616.14,499.67
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,498.56,405.65
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,391.61,319.27
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,357.42,291.96
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,324.7,265.17
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,265.25,217.19
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,215.89,176.95
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,229.1,188.3
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,240.71,197.26
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,213.21,174.31
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,186.35,151.62
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,213.87,165.15
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,208.55,146.18
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,150.63,96.3
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,100.36,56.84
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,52.29,27.02
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.16,14.79
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,11.88,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,44.28,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,156.5,94.38
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,260.25,213.98
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,336.82,285.38
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,419.21,358.4
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,249.06,215.78
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,38.07,28.02
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,351.88,306.62
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,650.77,550.22
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,691.14,578.0
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,729.89,606.07
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,443.09,376.11
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,109.27,88.39
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,134.0,109.49
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,158.9,130.04
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,221.24,182.43
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,297.05,244.6
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,275.98,226.22
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,244.59,199.78
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,221.83,180.91
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,199.71,162.51
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,197.19,160.19
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,194.73,157.92
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,201.16,163.41
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,207.33,168.68
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,209.66,170.88
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,211.57,172.72
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,160.52,130.43
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,111.45,89.41
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,86.73,68.71
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,62.33,48.05
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,55.79,42.65
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,49.26,37.18
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,144.5,109.52
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,201.53,142.86
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,147.17,96.13
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,99.64,58.89
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,54.61,30.22
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,27.02,16.9
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,13.26,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,51.24,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,165.79,92.05
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,274.02,220.42
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,349.27,290.93
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,430.57,363.25
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,237.47,202.97
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.34,1.55
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,60.0,46.04
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,118.88,95.89
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,131.9,106.23
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,144.99,116.5
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,265.1,217.78
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,391.08,320.66
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,486.44,397.82
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,570.03,464.29
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,519.38,421.29
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,454.7,367.63
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,450.07,362.84
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,444.89,357.52
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,465.78,374.51
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,485.01,390.02
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,429.24,343.99
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,366.55,292.7
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,462.69,371.67
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,538.55,432.66
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,460.49,369.81
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,389.61,312.55
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,298.59,239.49
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,211.49,168.88
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,240.32,192.59
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,257.31,205.46
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,227.74,180.92
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,198.86,156.68
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,217.4,163.23
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,205.32,140.46
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,149.75,93.57
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,100.47,55.59
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,53.65,26.99
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,25.03,14.77
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,12.29,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,138.7,72.12
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,281.89,229.14
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,356.99,300.45
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,438.35,373.0
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,500.74,427.3
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,561.06,477.82
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,611.37,516.95
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,661.15,553.79
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,701.48,582.12
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,740.03,608.34
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,768.88,626.61
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,795.07,642.59
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,814.29,651.98
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,823.61,654.09
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,831.5,656.03
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,836.0,655.52
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,835.08,651.67
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,830.65,645.51
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,818.83,634.4
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,803.61,620.93
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,781.65,601.6
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,756.58,580.15
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,726.75,559.43
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,694.22,536.84
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,656.03,508.12
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,615.77,477.43
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,572.74,445.33
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,526.05,409.52
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,474.34,369.06
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,422.74,327.16
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,368.21,281.53
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,314.84,235.52
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,258.4,186.12
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,203.89,138.31
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,148.83,92.62
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,99.93,55.13
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,52.86,26.1
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,23.07,13.4
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.34,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,120.73,55.53
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,240.18,190.7
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,316.52,261.15
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,399.09,333.18
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,467.2,391.15
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,538.0,449.1
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,590.13,490.56
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,642.15,529.92
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,686.22,562.17
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,725.27,590.07
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,755.43,610.37
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,783.04,628.62
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,804.96,642.53
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,823.88,654.26
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,832.09,659.27
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,836.91,662.02
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,834.09,658.14
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,834.2,656.63
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,822.25,647.95
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,806.87,636.96
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,785.85,622.11
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,761.61,604.96
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,731.98,583.29
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,699.57,559.56
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,661.52,529.92
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,621.26,497.96
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,576.44,462.67
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,530.21,425.29
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,479.01,382.18
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,426.65,337.15
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,372.21,289.86
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,318.82,242.29
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,261.31,190.69
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,207.1,142.02
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,150.7,94.22
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,101.52,55.92
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,54.2,26.68
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,23.98,14.26
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,11.77,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,126.98,53.68
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,257.47,207.99
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,334.29,280.57
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,417.65,354.01
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,480.2,407.39
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,544.74,459.79
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,424.18,358.5
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,266.87,223.93
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,265.31,221.85
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,274.34,227.52
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,291.98,240.79
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,309.29,253.57
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,322.33,262.54
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,335.16,271.26
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,259.72,209.71
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,177.7,142.13
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,179.66,143.57
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,181.67,144.82
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,208.99,166.72
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,236.05,188.04
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,233.45,185.53
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,230.87,183.18
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,191.05,151.3
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,152.59,120.31
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,215.21,171.76
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,270.34,216.0
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,263.27,210.49
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,255.16,204.25
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,193.04,154.28
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,133.59,106.1
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,120.28,95.63
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,107.1,85.04
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,175.68,133.37
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,205.03,143.47
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,151.59,98.65
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,104.72,62.32
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,58.8,32.61
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,27.77,17.56
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,13.58,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.14
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.82,7.3
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,20.39,12.38
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,26.44,17.82
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,32.48,23.18
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,38.54,28.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,44.6,33.69
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,56.26,43.74
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,67.94,53.67
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,73.55,58.39
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,79.19,63.12
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,85.0,67.84
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.81,72.54
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,88.27,70.14
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,85.8,67.82
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,130.8,105.52
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,176.78,143.29
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,157.87,127.46
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,139.44,112.15
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,145.71,117.18
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,151.97,122.15
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,136.54,109.46
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,121.34,96.96
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,115.48,92.04
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,109.66,87.16
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,107.71,85.68
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,105.75,84.22
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,108.08,86.35
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,110.36,88.46
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,98.9,79.13
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,87.51,69.76
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,159.67,123.82
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,201.17,146.95
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,149.75,103.73
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,105.01,68.53
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,61.9,38.75
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,31.43,21.0
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,15.82,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,110.88,32.06
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,228.0,180.41
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,304.65,252.9
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,387.77,326.7
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,455.83,385.51
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,526.69,444.53
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,578.81,486.9
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,630.92,527.4
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,674.33,558.8
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,712.52,585.5
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,483.53,400.62
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,191.82,154.21
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,213.71,171.79
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,247.85,198.59
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,213.83,170.2
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,192.61,152.26
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,234.71,186.2
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,288.59,228.93
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,256.89,203.22
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,217.21,171.2
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,295.02,234.15
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,361.4,286.83
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,334.42,265.17
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,308.39,244.41
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,485.67,390.34
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,613.86,492.25
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,569.93,455.88
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,524.71,418.38
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,475.84,377.23
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,426.22,334.5
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,372.62,288.13
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,320.04,241.62
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,263.77,191.48
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,209.49,143.27
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,154.94,97.43
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,106.29,59.59
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,58.72,29.51
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,25.71,15.49
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,12.57,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,122.3,26.0
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,252.46,193.98
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,328.54,265.29
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,411.49,337.05
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,474.21,390.24
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,539.12,443.09
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,590.88,484.1
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,638.61,519.92
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,678.34,548.18
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,716.34,574.62
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,594.93,478.46
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,450.73,360.19
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,494.65,394.26
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,538.34,427.08
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,697.2,551.49
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,833.34,649.83
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,832.88,646.59
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,828.93,641.81
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,818.57,633.61
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,804.79,623.16
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,782.1,605.26
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,761.45,589.06
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,733.27,568.82
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,702.28,546.65
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,666.57,519.38
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,628.32,489.77
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,586.15,457.05
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,540.02,420.61
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,482.71,374.13
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,425.73,326.92
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,371.49,281.11
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,319.26,236.05
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,264.13,188.29
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,210.61,141.84
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,155.79,96.7
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,106.84,59.13
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,59.14,28.78
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,23.75,13.83
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,11.62,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.34,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,34.26,23.56
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,59.66,47.67
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,84.83,71.21
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,117.82,101.73
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,144.34,126.14
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,167.37,146.74
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,190.53,167.08
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,210.16,183.98
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,229.92,200.77
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,183.35,158.33
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,149.5,127.08
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,204.03,175.42
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,272.18,234.83
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,480.5,419.87
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,677.29,587.61
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,620.76,536.59
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,552.47,476.62
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,502.37,432.62
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,442.35,380.21
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,470.52,405.49
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,505.17,435.54
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,564.22,488.04
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,608.36,527.01
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,583.5,505.66
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,555.54,481.5
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,523.15,452.99
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,487.7,421.16
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,471.4,404.56
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,447.28,379.65
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,391.31,326.79
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,336.32,273.87
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,278.39,218.03
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,222.96,164.51
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,165.88,112.05
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,112.95,67.12
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,62.96,32.69
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,24.67,16.11
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,12.04,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,134.97,10.79
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,276.58,227.02
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,355.41,308.24
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,440.36,387.54
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,504.42,446.83
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,570.25,505.31
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,622.38,548.38
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,674.07,589.11
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,610.65,534.12
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,525.65,458.7
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,588.24,510.82
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,657.14,565.88
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,756.79,644.46
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,844.44,711.08
